Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.38
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,85.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.56
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87466
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18639
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,171.88
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.63
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,152.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98434
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.974
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79196
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,109.88
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,110.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,110.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,165.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,169.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,167.5
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,227.25
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,231.12
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,229.75
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,3.44
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8935799999999999
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9754
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95096
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,143.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,144.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,144.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,54.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.62
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13973
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78872
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6856
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90961
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87665
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93945
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.94
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98608
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91791
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97586
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8735
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9895
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62115
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,152.19
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.19
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.13
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.81289
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99167
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99081
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,116.88
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,185.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,186.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,185.25
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,149.38
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,154.25
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,150.62
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93262
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94006
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96878
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,65.25
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,78.75
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.43
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.19
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14115999999999998
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98975
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.36413
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93616
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95032
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76953
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.06
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.13
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96478
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99258
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95566
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.62
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-69.81
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9422
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94189
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.20586
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,171.56
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.13
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,169.94
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98114
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98691
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97549
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,117.62
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,118.62
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,181.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,183.62
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,182.25
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,142.75
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,145.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,144.12
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,3.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.44
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95709
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9537
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98038
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,65.62
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,67.38
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,100.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,100.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,89.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,91.38
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07468999999999999
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85162
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2397
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.13
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93616
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71887
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95874
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93448
