Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95871
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8950799999999999
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,171.94
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.19
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-178.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.983
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98886
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9722
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,134.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,135.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,135.25
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,140.12
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,141.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,204.88
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,206.5
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,205.75
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95047
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,87.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,87.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,110.38
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,111.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,111.12
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,67.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01942
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84045
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1827
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-75.69
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9238
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77267
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.1249
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.81
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.94
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96939
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96182
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.25
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.13
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-68.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77798
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98712
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.2748
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,161.13
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,174.81
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,176.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9389
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98291
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91379
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,136.88
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,137.38
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,137.12
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,174.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,175.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,150.5
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,150.75
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,150.62
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98782
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96185
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96188
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,137.88
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,144.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,141.12
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,121.38
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,127.38
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,67.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,66.12
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.63
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.31
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00032
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76043
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.09816
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93625
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92334
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97259
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.88
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98538
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8770100000000001
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96078
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93161
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96075
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97028
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,140.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.19
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,176.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.73077
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97971
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8374
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,213.25
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,219.88
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,216.5
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,163.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,169.88
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,197.62
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,203.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,199.88
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88266
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97317
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96316
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,132.12
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,59.62
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-154.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.81
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.06
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0041
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55718
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38729
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92178
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92084
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.37
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
