Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.5
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93063
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98676
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83078
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93497
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76461
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,148.31
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,175.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.75
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8082600000000001
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98019
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7083699999999999
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.83
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,110.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,120.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,115.75
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,171.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,173.75
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,172.38
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,208.5
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,217.62
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,212.25
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91122
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91315
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96493
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,82.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,82.38
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,82.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,60.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-146.69
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02159
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67498
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2441
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95444
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78589
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92407
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.44
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.974
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8700200000000001
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96408
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82568
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.13
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7863399999999999
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.05409
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99548
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.81
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,138.75
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,138.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,138.88
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,148.5
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,149.12
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,148.75
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,201.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,201.38
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,201.25
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.75
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8928799999999999
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95389
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97397
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,69.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,102.5
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,106.25
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,104.25
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,89.38
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,139.31
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.37
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01064
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4836
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27864
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90283
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89871
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95569
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98376
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96051
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97818
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97781
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7250300000000001
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,152.06
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.37
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.84585
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94644
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96039
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,137.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,144.88
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,141.38
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,174.25
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,178.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,176.12
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,193.38
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,202.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,199.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8334600000000001
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95273
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,106.25
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,104.62
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,69.62
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,68.25
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.44
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.82
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.31
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07781
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59292
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4618100000000001
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91864
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93747
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
