Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.75
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9194
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94128
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9001399999999999
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.31
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90579
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90924
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.33639
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,167.38
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,162.06
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,172.5
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96295
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.53518
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96405
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.17
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.38
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,161.5
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,165.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,162.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,134.88
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,139.5
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,138.25
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8894
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9639
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98331
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,115.12
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,118.38
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,116.5
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,87.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-122.06
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.81
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.81
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02522
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.61947
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29189
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91553
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86835
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95273
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.06
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.94
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96469
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94977
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90979
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82324
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8915700000000001
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8438399999999999
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,175.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-178.44
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99445
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9968
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99518
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,81.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,85.25
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,128.62
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,131.75
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,134.88
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,135.38
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,135.12
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97647
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95843
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96994
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,89.88
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,90.25
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,90.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,102.62
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,102.12
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,70.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,87.63
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.94
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.69
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01128
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48287
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38994
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92273
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8565299999999999
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.81
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95105
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93286
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95477
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97662
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91882
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,115.94
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.3601
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96136
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95377
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,166.38
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,167.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,215.75
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,217.12
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,216.38
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,182.88
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,183.62
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,183.25
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,6.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8975799999999999
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96194
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98267
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,105.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,106.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,105.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,93.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,99.12
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,97.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,144.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.94
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00148
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58959
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22533000000000006
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94852
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94339
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93466
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
