Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.06
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99466
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94614
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.5
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94376
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98935
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8730399999999999
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,169.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,174.44
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.63
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97699
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94971
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99542
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,138.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,134.25
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,211.62
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,213.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,212.88
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,144.5
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,151.12
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,148.62
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97577
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96179
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95435
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,96.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,101.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,107.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,107.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.06
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11312
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97848
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23525
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97086
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87774
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8981299999999999
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,49.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.94
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98694
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97186
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96957
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97455
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95297
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92187
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,174.06
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,176.19
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,179.75
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99203
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98102
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99588
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,178.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,183.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,182.5
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,160.5
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,161.88
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,161.25
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,112.38
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,112.62
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95361
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97311
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,103.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,102.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,52.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.06
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01427
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5633199999999999
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03175
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9407
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7969
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92917
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.44
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9693
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92999
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.56
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74285
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96628
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95132
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,160.94
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,178.94
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,179.56
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94189
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99487
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99503
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,126.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,126.62
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,126.38
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,130.25
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,122.88
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,123.75
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94473
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.974
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98682
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,69.75
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,69.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,130.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,130.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,130.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,99.38
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,99.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.94
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.12
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05968
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.59158
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24273000000000006
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93994
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8263799999999999
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
