Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.69
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99298
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.965
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8935799999999999
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.81
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.94
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94668
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93491
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42931
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.19
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99466
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99124
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99066
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.62
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,127.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,133.62
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,130.62
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,148.62
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,150.38
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,149.5
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,135.88
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,136.12
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8894299999999999
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96744
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97684
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,121.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,121.12
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,73.5
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-142.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06468
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5291399999999999
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26296
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98584
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97812
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94974
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96622
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95831
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93329
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.56
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91897
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91925
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74945
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.81
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.94
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9957
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98947
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98251
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.81
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,119.38
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,119.12
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,164.75
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,166.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,165.38
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,137.88
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,139.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,138.38
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.31
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98706
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96387
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,117.12
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,123.12
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,120.12
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,116.25
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,116.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.25
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.69
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00771
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50808
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2285
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93945
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98962
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96991
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,51.62
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9042
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95993
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91278
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8197
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99469
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93088
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.31
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.69
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99582
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98856
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98755
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,146.88
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,152.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.75
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,202.12
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,202.5
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,202.38
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,159.12
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,159.5
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,159.38
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97247
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95694
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,85.75
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,84.38
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,136.75
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,143.25
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,138.5
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,56.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.94
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.25
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.69
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09242
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6755
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38647
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8511299999999999
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9346
