Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97028
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.75
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87839
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93677
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9158
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88669
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98633
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92306
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,175.44
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.81
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99246
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98828
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98709
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,104.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,108.5
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,107.12
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,185.38
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,191.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,186.88
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,135.25
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,135.88
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,135.62
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91904
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96262
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,113.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,125.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,116.88
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,70.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,70.62
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-104.56
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.75
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00792
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5724100000000001
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32317
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92694
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8332799999999999
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.94
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94885
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9223
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89764
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82235
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98202
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91675
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.19
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.25
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.56
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99295
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99145
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99258
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.02
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,241.53
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,241.58
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,85.62
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,87.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,86.25
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,137.88
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,149.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,141.25
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,119.75
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,126.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93951
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93906
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,97.75
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,98.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,105.38
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,105.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,105.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.38
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.94
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03648
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6492
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12389
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96954
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90268
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.06
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99216
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99347
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8963
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8970299999999999
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91974
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.56
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.75
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9921
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99054
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9892
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.88
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.88
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,122.75
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,123.5
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.12
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,178.25
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,178.25
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,178.25
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,164.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,164.62
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97198
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93918
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97256
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,82.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,82.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,82.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,99.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,101.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,73.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,75.5
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-133.44
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.13
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-98.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03951
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71518
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07768
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
