Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98273
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96777
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8911399999999999
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.81
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8844299999999999
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93219
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89364
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95563
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78415
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9679
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85064
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96445
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.83
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.86
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,165.75
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,166.88
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,166.12
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,183.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,185.12
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,184.62
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,136.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,138.38
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97699
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93854
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,85.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,89.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,90.12
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,55.88
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-66.88
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-94.44
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00591
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.47665
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06715
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98053
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82583
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93616
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,57.62
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.94
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98621
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89728
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92078
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90317
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68145
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.87
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99301
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99191
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98468
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.69
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.7
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,146.88
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,153.62
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,151.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,112.38
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,111.88
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.75
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91931
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96323
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.961
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,108.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,110.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,109.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,55.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,55.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,141.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.81
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06432
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60238
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12413
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86926
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97946
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.19
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96085
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90655
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92016
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91928
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99805
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96597
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,73.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.87
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99377
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96371
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9917
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,196.75
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,198.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,197.88
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,127.38
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,127.12
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.84155
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96533
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98724
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,105.62
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,105.88
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,83.88
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-154.63
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.81
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.066
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6683
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40029
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
