Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97763
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95474
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97876
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.81
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99057
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91211
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9223
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78399
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96835
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9223
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.31
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.06
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98962
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9873
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98639
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,94.62
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,94.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,94.75
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,146.25
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,146.62
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,146.5
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,168.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,168.38
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,168.12
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91153
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97504
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98886
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,123.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,124.75
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,124.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.62
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.5
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07335
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8533
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48006
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.87
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94012
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79867
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.65579
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.5
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.37
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8985
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93057
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96838
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.75
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93283
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7893600000000001
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.06
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.32
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.19
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99179
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97766
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98886
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,82.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,82.5
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,82.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,160.88
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,162.38
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,161.62
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,128.88
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,129.12
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94641
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98788
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,96.5
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,96.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,92.38
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,90.5
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-149.88
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03987
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8789299999999999
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22011
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97855
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93783
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72921
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,51.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.56
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97632
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93014
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9451
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.56
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77203
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97858
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95709
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.63
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-129.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.48571
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94992
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.55624
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,159.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,159.5
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,159.25
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,149.62
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,150.75
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,150.38
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,170.12
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,173.88
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,171.88
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.85998
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96359
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96201
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,127.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,128.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,128.12
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,52.88
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.06
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.13
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0088
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76544
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46069
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
