Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.965
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98126
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7048300000000001
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,41.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.62
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82296
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94061
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93433
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.81
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6925899999999999
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97769
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.37
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.44
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.62
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98978
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9744
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96805
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,78.88
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,191.25
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,192.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,191.88
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,137.38
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,137.62
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.87564
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91031
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97931
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,79.12
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,78.38
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-105.75
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.81
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0804
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85754
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.07222
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98312
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73342
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92593
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.31
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97516
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97443
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,75.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87326
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89874
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8486299999999999
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.75
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.31
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.19
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98816
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96475
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95898
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.42
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,110.75
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,111.12
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,113.12
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,114.38
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,113.88
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,158.12
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,162.38
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93262
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9696
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96811
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,48.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,123.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,125.75
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,123.62
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-44.68
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06658
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8471700000000001
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.50558
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96619
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8482299999999999
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94321
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.56
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.62
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75741
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93085
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.884
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8297100000000001
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99353
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94794
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.25
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98575
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96072
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98386
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.72
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.28
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.34
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,88.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,189.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,195.25
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,192.12
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,115.38
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,115.5
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,115.38
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8987700000000001
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93402
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,92.12
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,92.75
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,75.12
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,75.62
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,75.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.69
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.75
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.81
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06361
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.83365
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20333
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
