Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88159
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7743800000000001
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90344
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.56
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92508
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97751
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94665
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96442
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95898
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8877200000000001
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-171.06
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97574
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97894
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9693
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.44
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.94
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,95.12
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,133.88
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,135.38
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.5
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,131.12
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,132.25
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,131.62
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97671
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.918
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98895
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,82.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,83.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,82.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,81.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,79.88
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,80.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,80.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,15.13
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.19
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06319
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5980800000000001
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.05409
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8786299999999999
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6939
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94501
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73559
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99118
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88174
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.953
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96841
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94913
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.56
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.19
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96573
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97055
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95764
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.45
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,122.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,122.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,122.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,149.12
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,151.5
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,149.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,156.25
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,157.75
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,157.12
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97913
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.953
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95337
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,88.5
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,104.75
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,2.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-71.19
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.94
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11968
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.29729
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10405
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90683
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88287
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8004100000000001
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.25
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94498
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9939
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90283
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.88
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.06
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8105399999999999
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97665
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9249
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.88
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.38
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.19
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98611
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91745
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.91479
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,242.95
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.66
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.7
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,124.25
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,125.38
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,203.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,204.62
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,204.12
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,98.75
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,99.75
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92483
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9657
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96225
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,47.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,103.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,105.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,105.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,46.38
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,48.62
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-79.63
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.13
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04533
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.24739
