Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29128000000000004
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8674299999999999
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65823
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91934
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98096
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99722
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8941899999999999
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90542
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97137
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84283
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-164.62
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.56
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.31
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93866
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94434
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93011
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.3
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.31
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,112.12
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,112.62
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,193.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,199.38
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,197.62
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,107.75
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91943
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96896
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,109.62
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,111.62
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,111.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,179.75
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-71.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13799
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.28826
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24669
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8497
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67718
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94879
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.06
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9826
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8933700000000001
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.63
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78872
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9491
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9921
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-163.56
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.12
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-163.56
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92398
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91879
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93075
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,242.84
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.47
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,241.56
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,95.62
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,96.12
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,95.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,151.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,158.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,160.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,161.25
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,160.88
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95343
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94849
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96738
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,58.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,101.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,44.88
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-138.06
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-71.12
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09129
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.31298000000000004
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20244
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.19
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96915
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77758
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93887
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.12
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.44
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8226899999999999
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96042
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93274
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.88
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95807
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8899799999999999
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85498
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.75
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.44
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.44
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.86551
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87298
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8803700000000001
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.3
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.36
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.45
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.47
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,127.12
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,127.5
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.38
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,135.25
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,136.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,135.62
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96283
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96347
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97754
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,65.75
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,102.12
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,104.38
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,16.31
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.06
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
