Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.06
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09599
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38897
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20909
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92651
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7449899999999999
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93725
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.69
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81161
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95798
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94318
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96979
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98401
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8770399999999999
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-154.81
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-156.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7791399999999999
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.80838
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8508899999999999
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,128.38
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,128.62
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,151.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,153.5
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,152.38
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,159.75
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,160.25
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,160.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91629
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94107
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,81.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,81.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-128.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.25
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0085
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55691
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30089
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93194
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72009
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93741
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85657
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94144
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91138
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91601
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88077
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93924
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.37
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-145.94
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.47524
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.66619
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90875
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.03
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,106.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,107.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,106.88
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,119.62
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,119.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,148.75
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,149.12
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,149.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88907
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96707
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,102.75
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,102.62
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-39.13
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.37
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.62
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07665
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45418
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4201
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96967
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70291
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.25
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.25
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83609
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99738
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8962399999999999
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74646
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.991
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97693
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-61.25
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-100.88
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.30642
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.08663
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9487
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.72
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.72
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,102.62
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,102.75
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,208.5
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,208.75
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,208.62
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,176.38
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,176.5
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,176.5
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94147
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8952
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96512
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,65.12
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,65.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,65.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,44.0
