Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-99.88
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.06
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.69
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10753
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53109
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2155
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.87
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87539
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69067
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96353
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82544
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96112
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8802200000000001
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95929
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9949
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,62.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87271
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77945
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.79373
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,112.5
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,112.75
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,112.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,132.12
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,135.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,134.12
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,170.25
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,170.75
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,170.62
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.31
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93875
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92068
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9603
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,71.75
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,72.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,47.62
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,141.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-80.87
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13616
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.42336
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17351
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.13
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92621
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76236
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95447
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.38
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86065
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88974
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78787
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8703
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93753
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-133.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.38
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.5657
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.71316
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97742
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,86.88
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,109.25
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,111.75
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,164.38
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,164.75
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89505
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89645
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91763
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,44.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,44.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,73.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,169.06
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.37
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.94
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13230999999999998
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43536
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21468
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.44
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83136
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7310399999999999
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96487
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8587600000000001
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96933
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88229
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.31
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76968
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96832
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94269
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-126.44
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-139.69
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.47597
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6662899999999999
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8659
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,83.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,119.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,118.75
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,143.38
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,143.62
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8909600000000001
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8951100000000001
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94791
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,63.75
