Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,65.25
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-50.31
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.69
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.25
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11958
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54794
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2719
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.06
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85025
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6828
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.81
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.12
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7948
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96625
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91247
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72564
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8721899999999999
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97571
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,47.88
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.38
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.87
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.44
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6201399999999999
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.15697
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02702
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.97
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.25
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,105.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,105.62
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,164.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,169.5
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,166.75
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-25.12
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92074
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.8638299999999999
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94803
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-35.75
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.81
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.12
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03493
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76043
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26442
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79123
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68743
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92831
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.56
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83514
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96661
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8880299999999999
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.61965
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94824
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.31
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.44
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.56
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61859
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19875
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.05434
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.91
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,83.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,109.62
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,110.25
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,109.88
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,129.25
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,129.62
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,129.38
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94022
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93777
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95291
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,82.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,83.62
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,17.06
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.25
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.94
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14968
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7739199999999999
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34469
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.37
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82635
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76562
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.70785
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.62
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78854
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8891
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.06
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7409600000000001
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9411
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7915300000000001
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32906
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04988
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,87.88
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,88.12
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,133.25
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,134.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,114.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,114.5
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,114.38
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94641
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93487
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94788
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
