Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,86.12
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,86.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-84.06
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.31
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.87
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03938
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.40523
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32421
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.13
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-36.31
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95105
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7167600000000001
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72711
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90072
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96417
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92584
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8410299999999999
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96939
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95428
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-128.75
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-138.88
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.56555
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.69393
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90787
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,101.25
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,101.12
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,134.75
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,135.38
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,135.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,117.5
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,117.75
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.85898
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91815
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93561
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,75.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,76.38
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-160.44
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.94
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.19
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0536
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6141
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22054
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.19
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94409
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92816
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7510899999999999
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.56
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8699600000000001
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9191
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91678
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97018
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94684
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.38
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88107
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.28481
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94473
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,95.5
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,95.62
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,139.12
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,140.38
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,139.75
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,130.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,130.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,130.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90945
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.88705
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93417
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,67.38
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.31
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.75
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09758
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75695
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17348
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.87
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8927299999999999
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7689199999999999
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7431300000000001
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82916
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9158
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.44
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6967399999999999
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95508
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-60.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.63
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4544
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.34951
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.39
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,84.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,121.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,122.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,127.25
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,128.12
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,127.62
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.69
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93109
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92154
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93576
