Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,76.62
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,77.12
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-76.5
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.63
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.31
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.029710000000000007
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72888
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28988
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.19
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8254100000000001
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68826
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7583300000000001
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.56
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81357
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95123
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89056
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74197
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96069
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97263
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.94
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79303
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27214
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94534
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.78
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,87.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,87.88
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,127.25
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,128.25
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,147.12
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,147.38
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,147.25
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92529
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90716
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93744
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,72.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,37.38
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.62
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07146
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72732
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27135
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8295
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63684
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7935800000000001
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.12
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8454
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9715
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92242
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79547
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8682200000000001
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96365
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-129.13
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.56329
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.72604
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8864700000000001
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,246.72
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,246.78
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.03
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,86.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,90.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,111.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,112.88
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,133.38
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,133.5
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,133.38
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94192
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92724
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93933
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Current (Min),A,48.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L3 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Current (Min),A,73.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L2 Current (RMS),A,73.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,7.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.63
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08275
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51788
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1451
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.25
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82132
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7022
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82147
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.69
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7973
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.935
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93191
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83999
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8872700000000001
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95929
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30022
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0725
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,246.55
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,103.25
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,103.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,103.25
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,115.12
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,115.38
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,115.25
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,106.5
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.56
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
