Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93994
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92721
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Current (Max),A,50.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L3 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Current (Min),A,76.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Current (Max),A,77.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L2 Current (RMS),A,77.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Current (Min),A,48.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,7.0,L1 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-93.88
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.57
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.81
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.055470000000000005
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73065
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22506
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84967
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64627
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83157
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.31
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.81
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7840199999999999
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91791
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8867799999999999
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82705
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8539399999999999
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9585
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.25
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-76.94
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-89.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.54757
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.19524
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.0016
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,93.88
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,117.25
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,118.88
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,126.62
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,126.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94971
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90506
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96814
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Current (Min),A,68.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L2 Current (RMS),A,69.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,7.0,L1 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-108.56
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.13
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.5
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10762
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73269
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15023
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88531
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9122
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79767
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88733
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9411
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89996
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94333
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92871
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97006
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-53.31
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-128.87
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4475
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931600000000001
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.59283
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.94
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,99.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,99.5
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,128.12
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,128.88
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,126.75
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,126.88
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,126.88
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91949
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96045
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Current (Min),A,62.38
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Current (Max),A,62.75
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L3 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Current (Min),A,77.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L2 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,7.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-69.25
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.37
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06331
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.74725
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.23464
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.69
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8879100000000001
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70498
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94549
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.25
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91699
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87503
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91623
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90286
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97711
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.61
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.97
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.02
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,122.25
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,123.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,122.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,129.5
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,135.38
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,131.38
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,148.38
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,148.75
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,148.62
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.25
