Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96594
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94583
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95746
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Current (Min),A,61.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Current (Max),A,61.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L3 Current (RMS),A,61.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Current (Min),A,99.5
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L2 Current (RMS),A,100.25
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,7.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.19
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0501
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81204
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49972
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8260799999999999
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8313299999999999
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77856
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.56
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89154
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94449
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93887
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.44
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77179
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85788
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93088
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.63
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.53
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,114.38
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,114.75
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,153.5
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,161.88
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,160.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,142.88
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94232
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95184
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97949
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Current (Min),A,56.88
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Current (Max),A,57.38
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L3 Current (RMS),A,57.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Current (Min),A,96.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Current (Max),A,98.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L2 Current (RMS),A,97.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Current (Max),A,59.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,7.0,L1 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.56
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04295
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6552399999999999
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33312
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.63
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91037
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79586
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74249
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.44
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8601700000000001
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92233
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88202
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88394
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84134
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9823
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98587
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9888
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,246.5
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,142.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,142.88
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,173.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,175.5
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,174.62
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,193.25
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,193.5
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,193.38
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94714
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97244
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93295
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Current (Min),A,57.38
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L3 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Current (Min),A,121.25
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Current (Max),A,121.75
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L2 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,7.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-50.25
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.75
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.27007
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62533
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.60742
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.94
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92392
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92428
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75051
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.19
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83215
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95621
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8928799999999999
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86001
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81817
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96289
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98505
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99066
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,246.47
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.48
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,129.12
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,129.75
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,198.62
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,199.12
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,198.88
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,149.25
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,149.25
