Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,149.25
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96442
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9537
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94708
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Current (Min),A,59.88
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L3 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Current (Min),A,101.88
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Current (Max),A,102.12
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L2 Current (RMS),A,102.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,7.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.19
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.31
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0519
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.4381600000000001
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43615
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.57
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8548600000000001
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71728
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78915
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.69
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82831
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96753
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8942200000000001
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84735
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90613
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94589
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96582
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93945
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98096
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.11
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,111.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,154.25
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,154.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,134.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,134.88
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,134.75
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95102
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95203
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L3 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Current (Min),A,114.25
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Current (Max),A,115.25
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L2 Current (RMS),A,114.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,7.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-52.94
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-62.13
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-40.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05226
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.46215
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49999
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.19
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.5
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86221
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7255199999999999
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9191
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.81
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88135
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95816
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89545
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87634
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97305
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96555
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-131.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-137.31
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.58657
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6745899999999999
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88995
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.95
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,101.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,161.88
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,163.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,162.5
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,150.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,150.38
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,150.25
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96036
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96356
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95438
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Current (Max),A,69.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L3 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Current (Min),A,115.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Current (Max),A,118.75
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L2 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,7.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.87
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.31
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.62
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10042
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37322
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42684
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91757
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67919
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8284
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88864
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96747
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94891
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87582
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9772
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98468
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.37
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-71.44
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-91.06
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48421
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.26247
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02394
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,246.17
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,118.75
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,118.75
