Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,166.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,169.5
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,167.88
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,135.38
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,140.88
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,138.12
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95679
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96811
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95004
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Current (Min),A,60.5
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Current (Max),A,60.75
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L3 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Current (Min),A,120.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Current (Max),A,122.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L2 Current (RMS),A,121.5
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,7.0,L1 Current (RMS),A,45.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.5
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01457
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.35946
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.52059
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.06
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92718
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74316
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7327199999999999
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8784200000000001
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91519
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95377
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94836
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98517
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-51.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-94.81
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5593199999999999
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.23665
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.07512
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,246.28
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,246.3
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,119.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,119.75
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,119.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,179.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,180.62
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,180.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,132.88
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94958
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95892
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.92551
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L3 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Current (Min),A,111.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L2 Current (RMS),A,112.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Current (Max),A,36.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,7.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10808
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.39495
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49792
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.44
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.19
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8710600000000001
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82119
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75515
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8273
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96884
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8963
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91846
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98605
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.44
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-78.31
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.51531
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17296
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.02293
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,245.86
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,108.62
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,109.38
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,172.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,174.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,173.62
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,126.25
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,126.75
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90616
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96805
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95996
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Current (Min),A,121.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Current (Max),A,123.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L2 Current (RMS),A,122.5
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,7.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-36.94
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-72.56
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.81
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1754
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.28569
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4616
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.88
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85293
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79562
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80557
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.44
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81717
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9032
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91846
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95505
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95505
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.31
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.06
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85321
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13545
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.00298
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
