Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,96.62
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,96.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,96.75
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,171.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,172.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,171.62
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,125.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,125.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91839
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96612
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96625
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Current (Min),A,124.25
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Current (Max),A,125.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L2 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,7.0,L1 Current (RMS),A,50.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-60.87
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-61.44
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.13
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10408
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45214
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37313
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.94
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86761
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75995
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82562
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.44
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89056
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8733799999999999
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88156
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98358
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95959
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.38
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-93.56
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53561
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18959
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.0522
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,98.88
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,99.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,99.25
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,176.25
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,176.88
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,176.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,132.38
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,132.62
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,132.5
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93402
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95987
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L3 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Current (Min),A,113.38
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Current (Max),A,113.88
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L2 Current (RMS),A,113.62
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,7.0,L1 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.31
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.69
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08409
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64205
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4427100000000001
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.19
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8572700000000001
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70187
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78662
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.56
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89938
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99139
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8882700000000001
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98355
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-65.5
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-95.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85745
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30709000000000003
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.09404
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,97.5
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,98.25
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,97.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,181.5
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,181.88
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,181.75
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,143.38
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,146.88
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,144.88
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92886
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94385
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93909
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Current (Max),A,104.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L2 Current (RMS),A,104.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,7.0,L1 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.19
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.94
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.94
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03694
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.64694
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38659
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.69
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90237
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5809
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8259299999999999
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91769
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98523
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818600000000001
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89664
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98251
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95718
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-56.43
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-62.13
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50552
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.36751
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9443
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.38
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
