Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,108.75
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,169.38
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,170.5
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,170.12
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,132.88
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95914
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97229
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96222
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Current (Max),A,59.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L3 Current (RMS),A,59.5
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Current (Min),A,134.5
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Current (Max),A,136.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L2 Current (RMS),A,135.5
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Current (Max),A,48.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,7.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-66.25
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-33.94
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07866000000000001
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5355800000000001
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57205
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84341
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94723
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9332
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.31
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97955
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8911100000000001
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89804
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8653200000000001
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-52.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-79.93
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.53283
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14443
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04607
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,126.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,126.38
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,126.25
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,192.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,194.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,192.88
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,151.75
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,152.25
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,152.12
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93646
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96329
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96551
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Current (Max),A,56.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L3 Current (RMS),A,56.12
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Current (Min),A,129.62
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Current (Max),A,131.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L2 Current (RMS),A,130.5
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Current (Min),A,51.88
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,7.0,L1 Current (RMS),A,52.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-68.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.62
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12718
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68945
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4222
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90167
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81595
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8143600000000001
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.19
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95215
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96783
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87576
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8922700000000001
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93426
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-80.5
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-92.12
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7950699999999999
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.13854
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.04762
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,243.08
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,120.62
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,121.25
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,177.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,179.62
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,178.38
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,147.75
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,148.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,147.88
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.38
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91519
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94949
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98502
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L3 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Current (Max),A,90.12
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L2 Current (RMS),A,89.88
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Current (Max),A,61.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,7.0,L1 Current (RMS),A,61.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.44
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.56
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01823
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.86361
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39193
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87582
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7185
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8405100000000001
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8240299999999999
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90579
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89364
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95373
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97525
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93179
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.07
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.37
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99063
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87982
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8819
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
