Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.56
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,120.5
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,120.75
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,120.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,136.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,136.25
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,114.5
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,114.62
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.5
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8692
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90365
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9772
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L3 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L2 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,7.0,L1 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,9.13
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-48.5
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.56
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0385
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.60412
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19921
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.31
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96124
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79776
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80877
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.31
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85959
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95904
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8398100000000001
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8165899999999999
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98447
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93521
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.37
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98392
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88092
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88235
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,116.5
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,116.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,116.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,121.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,122.62
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,122.38
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,110.38
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,110.88
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,110.75
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94864
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91986
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98441
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L3 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L2 Current (RMS),A,89.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Current (Min),A,62.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Current (Max),A,62.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,7.0,L1 Current (RMS),A,62.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.87
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06752000000000001
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50997
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.33782
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8956299999999999
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74884
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81924
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.94
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90069
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9425
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91324
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8489399999999999
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97641
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97693
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.94
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.56
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.16612000000000002
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94214
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,116.88
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,117.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,143.12
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,144.75
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,143.88
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,125.62
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.90909
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92499
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98718
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Current (Min),A,41.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Current (Min),A,85.38
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Current (Max),A,86.12
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L2 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Current (Min),A,69.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,7.0,L1 Current (RMS),A,70.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.69
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03456
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78964
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26049
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97424
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76931
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83362
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.81
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.19
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87234
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9000799999999999
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8747799999999999
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84186
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93402
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.69
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.94
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98172
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88476
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.62353
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
