Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.34
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,126.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,126.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,132.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,133.5
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,143.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,143.75
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,143.38
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91998
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93017
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98596
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L3 Current (RMS),A,44.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Current (Min),A,84.75
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Current (Max),A,86.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L2 Current (RMS),A,85.88
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Current (Max),A,64.88
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,7.0,L1 Current (RMS),A,64.5
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.56
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.25
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.81
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01253
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81003
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17409000000000002
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.31
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98941
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72659
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8644700000000001
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.19
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90704
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88785
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86905
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8414299999999999
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84662
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91989
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.06
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9808
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8885799999999999
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64974
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,246.48
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.52
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,157.88
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,157.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,124.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,126.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,125.38
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,142.38
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,142.62
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,142.5
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8841200000000001
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92633
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9791
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Current (Min),A,88.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L2 Current (RMS),A,88.38
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,7.0,L1 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.31
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-20.06
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.25
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0789
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90771
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.25924
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95343
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91241
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81384
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.25
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92453
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87039
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94064
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86792
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8560200000000001
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96219
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.44
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88074
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.65267
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.69
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,126.5
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,128.88
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,139.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,139.5
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,139.25
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,151.38
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,151.62
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,151.5
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.81
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94348
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93494
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99042
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Current (Max),A,57.88
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L3 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L2 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Current (Max),A,88.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,7.0,L1 Current (RMS),A,85.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.12
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07955
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8673700000000001
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20531
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.07
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91965
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71875
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8329700000000001
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96133
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97089
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87405
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.56
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82544
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861700000000001
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.69
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-102.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97296
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.93921
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.17754
