Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,133.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,133.62
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,140.12
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,141.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,140.38
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,167.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,171.75
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,168.62
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92114
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96863
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97498
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Current (Min),A,126.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Current (Max),A,128.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L2 Current (RMS),A,127.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,7.0,L1 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-41.81
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1989
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.94519
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5041100000000001
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9422
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81228
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85177
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,33.62
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.44
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9415
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8816799999999999
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7972100000000001
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8898
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91876
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.44
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98257
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8796700000000001
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88446
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,125.12
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,125.38
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,176.75
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,178.62
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,177.62
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,119.38
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,119.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,119.5
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95685
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95959
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97021
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Current (Max),A,67.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L3 Current (RMS),A,66.88
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Current (Min),A,115.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Current (Max),A,116.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L2 Current (RMS),A,115.88
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,7.0,L1 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-53.94
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.94
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10271
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.92758
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40423
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.44
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.19
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98105
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74127
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8790600000000001
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.19
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92874
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.909
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.38
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86377
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98111
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97263
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.37
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.31
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98163
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8816200000000001
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8835700000000001
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,170.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,170.88
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,170.62
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,166.38
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,167.5
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,167.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,152.12
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,152.38
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,152.25
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95267
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98297
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Current (Max),A,56.88
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L3 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Current (Min),A,117.62
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Current (Max),A,121.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L2 Current (RMS),A,118.5
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,7.0,L1 Current (RMS),A,75.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.43
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.69
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.032639999999999995
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.82867
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40072
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.63
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96851
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75866
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94852
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,33.62
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.88
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.31
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96228
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87341
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94611
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97937
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97556
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-160.63
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.44
