Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98804
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8911399999999999
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8850399999999999
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,173.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,173.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,173.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,169.5
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,173.12
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,170.25
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,166.75
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,167.25
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,167.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93393
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96722
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9895
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L3 Current (RMS),A,55.75
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Current (Min),A,131.5
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Current (Max),A,131.75
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L2 Current (RMS),A,131.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Current (Min),A,93.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Current (Max),A,93.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,7.0,L1 Current (RMS),A,93.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-126.69
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.31
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04973
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78741
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39031
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.06
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75744
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8608399999999999
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,66.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,70.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.81
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9501
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89386
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8644700000000001
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99414
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95645
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-102.56
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94983
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.15566
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.47
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.7
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,176.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,180.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,178.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,188.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,188.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,188.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,168.12
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,168.38
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,168.25
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9577
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95837
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98404
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Current (Min),A,62.5
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Current (Max),A,62.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L3 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Current (Min),A,117.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L2 Current (RMS),A,117.5
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Current (Min),A,77.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Current (Max),A,77.38
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,7.0,L1 Current (RMS),A,77.25
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-142.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06648
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8970299999999999
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34398
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.06
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94275
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74484
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96503
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,44.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.69
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8233
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97379
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91827
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93698
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8783200000000001
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97259
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.06
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88894
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88675
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.66
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.28
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,156.12
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,156.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,156.38
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,162.38
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,163.12
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,162.75
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,184.25
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,184.5
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,184.38
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.37
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94278
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94705
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98322
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L3 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Current (Max),A,115.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L2 Current (RMS),A,115.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Current (Min),A,72.38
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Current (Max),A,72.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,7.0,L1 Current (RMS),A,72.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-106.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.69
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07322999999999999
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97897
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39043
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9234
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93317
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94177
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86865
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98373
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95923
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8806700000000001
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92303
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
