Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.31
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98425
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90817
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.89212
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,144.88
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,145.62
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,203.25
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,205.38
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,204.75
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,165.38
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,165.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,165.5
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92874
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94186
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98328
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Current (Max),A,64.5
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L3 Current (RMS),A,64.25
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Current (Min),A,104.25
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Current (Max),A,105.62
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L2 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Current (Max),A,78.25
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,7.0,L1 Current (RMS),A,78.12
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.94
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04207
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.79709
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.16054000000000002
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.44
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9378
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9281
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8577600000000001
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.81
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94067
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.69
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88855
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98938
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93771
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.19
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-48.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90329
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5837899999999999
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,162.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,163.75
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,163.38
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,181.88
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,183.38
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,182.5
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,181.5
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,189.12
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,185.62
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95361
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95401
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98614
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Current (Max),A,79.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L3 Current (RMS),A,79.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Current (Min),A,119.12
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Current (Max),A,122.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L2 Current (RMS),A,120.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Current (Min),A,86.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,7.0,L1 Current (RMS),A,86.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-77.94
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-38.44
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.56
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03828
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73922
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1024
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91672
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9295
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85251
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.38
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.12
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85739
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9259
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91046
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93548
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94141
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-47.19
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98206
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90222
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.59155
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.98
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,246.22
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,166.88
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,167.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,167.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,182.88
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,186.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,184.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,172.25
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,173.62
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,172.88
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95117
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95227
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96338
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Current (Min),A,68.75
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Current (Max),A,69.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L3 Current (RMS),A,69.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Current (Min),A,121.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Current (Max),A,121.88
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L2 Current (RMS),A,121.38
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Current (Min),A,57.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Current (Max),A,57.62
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,7.0,L1 Current (RMS),A,57.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-59.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.37
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04817
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7518600000000001
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43435
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96564
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83505
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8659600000000001
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,47.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.25
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93893
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99646
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93997
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8973399999999999
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96536
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90137
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
