Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-164.75
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98309
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91229
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.64178
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,245.3
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,245.34
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,179.62
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,180.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,179.88
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,223.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,223.75
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,223.38
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,160.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,160.25
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,160.12
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.94
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93426
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94266
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97739
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L3 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Current (Min),A,117.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Current (Max),A,118.88
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L2 Current (RMS),A,118.25
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,7.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.13
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.56
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05263
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81418
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.39748
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97903
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86105
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91827
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,59.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.38
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.75
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.69
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84744
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99762
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9599
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,85.38
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.25
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.25
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87713
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95575
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8983700000000001
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.38
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.44
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98749
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92273
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90414
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.2
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,173.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,173.88
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,173.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,230.5
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,231.62
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,231.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,189.38
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,190.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,189.75
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91986
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93442
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97708
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Current (Min),A,59.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L3 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Current (Min),A,106.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Current (Max),A,110.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L2 Current (RMS),A,107.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Current (Min),A,71.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,7.0,L1 Current (RMS),A,71.38
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-157.56
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.31
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0014199999999999998
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85159
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30019
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96451
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87115
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97598
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,60.5
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96252
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97858
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95471
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8811899999999999
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99081
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86706
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-70.69
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97925
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14995
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94775
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.55
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,164.75
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,165.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,164.88
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,196.5
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,201.25
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,197.62
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,196.5
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,197.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,196.62
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95178
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96078
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98013
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Current (Min),A,78.88
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Current (Max),A,79.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L3 Current (RMS),A,79.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Current (Min),A,131.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Current (Max),A,132.62
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L2 Current (RMS),A,132.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Current (Min),A,73.25
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Current (Max),A,73.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,7.0,L1 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-131.31
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.87
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12303
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98679
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49636
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90292
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8233299999999999
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9649
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.62
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.5
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97482
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97848
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95438
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,82.62
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88281
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85303
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
