Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.5
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.31
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98254
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90137
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.89545
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.94
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.95
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,186.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,186.38
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,186.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,199.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,200.38
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,200.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,222.75
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,223.25
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,223.12
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96475
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96637
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96924
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Current (Min),A,89.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Current (Max),A,90.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L3 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Current (Min),A,139.62
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Current (Max),A,141.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L2 Current (RMS),A,140.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Current (Min),A,68.62
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Current (Max),A,69.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,7.0,L1 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.31
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.16252
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98846
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.51867
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9407
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8746
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.94
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96463
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98132
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96646
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.88
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.69
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.81
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88885
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8885799999999999
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97537
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.62
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,40.38
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.81
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-104.69
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9754
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.94443
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.19652
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,198.5
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,199.25
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,198.88
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,209.38
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,211.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,210.25
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,251.38
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,252.12
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,251.62
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95993
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96732
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97095
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Current (Min),A,88.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L3 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Current (Min),A,151.25
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Current (Max),A,153.62
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L2 Current (RMS),A,152.38
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Current (Max),A,72.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,7.0,L1 Current (RMS),A,72.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.25
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.06
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0472
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96524
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53664
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8696
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92544
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,80.38
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,80.5
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.19
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96875
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99432
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95819
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8850100000000001
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8890399999999999
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98581
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.31
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.37
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8862899999999999
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8952899999999999
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.33
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,185.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,186.12
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,186.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,255.75
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,258.25
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,257.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,259.75
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,260.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,259.88
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97327
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98474
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99252
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Current (Min),A,101.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Current (Max),A,103.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L3 Current (RMS),A,102.38
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Current (Min),A,203.25
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Current (Max),A,206.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L2 Current (RMS),A,204.25
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Current (Min),A,120.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Current (Max),A,121.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,7.0,L1 Current (RMS),A,121.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-83.06
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.63
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05724
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96551
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47881
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96802
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8768
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97455
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,60.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,61.38
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.25
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,60.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.69
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97717
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97275
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90332
