Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91543
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97394
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.81
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.87
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98593
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8905299999999999
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90317
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,68.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,224.88
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,227.62
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,225.75
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,282.5
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,285.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,283.62
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,282.25
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,284.38
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,283.12
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94299
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97293
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98926
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Current (Min),A,75.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Current (Max),A,75.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L3 Current (RMS),A,75.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Current (Min),A,157.62
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Current (Max),A,163.38
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L2 Current (RMS),A,161.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Current (Max),A,108.38
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,7.0,L1 Current (RMS),A,108.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-92.38
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.06
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02538
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98386
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47335
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98273
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8035899999999999
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98535
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,73.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,72.88
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,71.75
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.37
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.944
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9715
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,45.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.75
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89343
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94278
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.81
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98502
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90408
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.90466
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.2
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,201.88
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,202.12
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,202.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,256.5
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,260.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,258.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,279.25
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,279.62
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,279.5
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96451
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98346
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L3 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Current (Min),A,141.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Current (Max),A,143.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L2 Current (RMS),A,142.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Current (Min),A,72.5
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,7.0,L1 Current (RMS),A,74.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-116.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.81
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08152999999999999
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99435
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.463
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96912
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7854899999999999
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96716
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91446
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95917
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.38
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8677
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93201
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8875700000000001
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-162.81
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.31
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98657
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.90121
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8987700000000001
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.42
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,187.5
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,187.75
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,187.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,214.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,217.25
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,215.5
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,201.5
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,203.62
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,203.12
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97937
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98874
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Current (Min),A,110.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Current (Max),A,110.75
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L3 Current (RMS),A,110.5
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Current (Min),A,159.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Current (Max),A,160.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L2 Current (RMS),A,159.5
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Current (Min),A,89.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Current (Max),A,89.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,7.0,L1 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-58.94
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,8.31
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.94
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10924
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97067
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.63137
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (Max),A,5.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93765
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93643
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96963
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98068
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96051
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.88
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.75
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
