Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91879
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90591
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83896
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.81
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-44.94
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88589
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.53893
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.62
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,213.62
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,215.62
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,215.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,244.75
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,245.75
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,245.5
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,213.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,215.25
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,214.62
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98407
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97269
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97278
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Current (Min),A,113.38
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L3 Current (RMS),A,113.5
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Current (Min),A,150.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Current (Max),A,151.5
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L2 Current (RMS),A,151.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Current (Min),A,64.25
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,7.0,L1 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-122.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.94
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.10991
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47448
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97977
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93857
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96023
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,73.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.87
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96939
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.978
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.25
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94824
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93576
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91296
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.63
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-46.19
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.86993
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.46001
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.7
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.94
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,258.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,259.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,258.5
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,229.88
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,230.38
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,230.12
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,220.38
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,220.75
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,220.62
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95688
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97412
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98584
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Current (Min),A,69.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L3 Current (RMS),A,69.5
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Current (Min),A,141.5
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Current (Max),A,142.75
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L2 Current (RMS),A,142.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,7.0,L1 Current (RMS),A,83.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.13
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.69
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01057
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98831
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.54324
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.31
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95694
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91836
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95789
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,50.38
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.75
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.81
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94211
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98953
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,15.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,88.38
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,88.5
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.38
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9444
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95084
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-161.19
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-45.75
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97571
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8436299999999999
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.55715
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.5
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.22
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.31
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,60.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,179.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,180.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,179.62
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,247.38
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,254.62
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,250.5
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,237.25
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,238.38
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,237.5
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98499
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96561
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9856
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Current (Min),A,120.38
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Current (Max),A,120.5
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L3 Current (RMS),A,120.5
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Current (Min),A,138.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L2 Current (RMS),A,138.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Current (Min),A,87.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,7.0,L1 Current (RMS),A,87.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-108.44
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13973
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99225
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4269600000000001
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95267
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85608
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97641
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8715200000000001
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98187
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.88
