Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95505
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98941
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98141
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-136.5
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22295
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.85275
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.78
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.89
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,61.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,221.88
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,231.5
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,226.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,243.75
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,253.12
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,249.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,247.5
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,259.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,253.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98331
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97604
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Current (Min),A,84.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Current (Max),A,84.5
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L3 Current (RMS),A,84.5
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Current (Min),A,164.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Current (Max),A,171.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L2 Current (RMS),A,168.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Current (Min),A,69.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Current (Max),A,69.62
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,7.0,L1 Current (RMS),A,69.38
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-107.5
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-58.75
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.15822
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99509
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.5089
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95489
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9588
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98544
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,65.5
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,66.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.75
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.13
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88482
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97967
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97134
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.75
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97232
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99548
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96591
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.06
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-128.13
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62567
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.86072
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.21636
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.88
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,72.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,171.75
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,197.5
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,189.62
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,287.38
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,307.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,297.75
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,242.25
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,250.38
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,246.62
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95956
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97076
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9812
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Current (Min),A,76.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Current (Max),A,76.25
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L3 Current (RMS),A,76.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Current (Min),A,146.88
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Current (Max),A,147.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L2 Current (RMS),A,147.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Current (Min),A,76.5
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,7.0,L1 Current (RMS),A,76.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-129.25
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.38
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.27507
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99384
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.48388
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95108
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94232
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97659
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.94
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81488
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98904
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96991
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95383
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.35424
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.67132
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.70733
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,157.38
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,183.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,171.88
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,271.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,277.62
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,276.25
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,250.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,264.75
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,259.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97351
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98883
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97653
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Current (Min),A,82.88
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L3 Current (RMS),A,83.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Current (Min),A,209.88
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Current (Max),A,216.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L2 Current (RMS),A,212.5
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Current (Max),A,74.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,7.0,L1 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-100.31
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.12
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03624
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99792
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.62646
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.25
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.25
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94037
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8499700000000001
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98059
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.62
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.75
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,57.25
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,57.5
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.87
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90732
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95599
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,25.5
