Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96774
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99545
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.909
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.69
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-139.62
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.17647000000000002
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5985699999999999
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6331100000000001
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.31
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.34
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,168.38
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,194.5
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,175.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,295.75
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,299.25
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,297.12
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,215.75
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,216.5
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,216.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97769
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98602
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98618
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Current (Min),A,92.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Current (Max),A,92.75
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L3 Current (RMS),A,92.62
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Current (Min),A,197.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Current (Max),A,200.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L2 Current (RMS),A,198.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Current (Max),A,91.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,7.0,L1 Current (RMS),A,91.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-102.69
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-55.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.15962
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.996
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53503
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97833
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89181
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98795
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,67.88
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,68.12
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,58.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,58.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.12
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.63
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9079
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96692
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.12
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97842
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-159.81
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-159.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.75
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8604700000000001
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.85992
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8656299999999999
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.56
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.31
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.86
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.91
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,208.25
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,208.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,208.38
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,280.62
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,283.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,281.62
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,258.12
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,258.62
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,258.5
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.06
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96591
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97113
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Current (Min),A,79.12
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Current (Max),A,79.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L3 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Current (Min),A,149.88
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Current (Max),A,151.38
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L2 Current (RMS),A,150.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Current (Max),A,88.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,7.0,L1 Current (RMS),A,88.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-142.19
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.25032
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99313
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41894
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8832399999999999
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96936
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,51.38
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,51.5
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.5
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95065
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96588
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94809
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88956
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.94
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8667600000000001
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.48128
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8829299999999999
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.36
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.38
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,242.2
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,242.22
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,56.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,211.62
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,212.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,212.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,235.88
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,236.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,236.25
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,212.12
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,212.75
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,212.5
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98401
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97876
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98163
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Current (Min),A,107.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Current (Max),A,109.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L3 Current (RMS),A,108.62
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Current (Min),A,164.5
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Current (Max),A,166.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L2 Current (RMS),A,165.5
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Current (Max),A,79.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,7.0,L1 Current (RMS),A,79.62
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-88.56
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-1.06
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09502
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.99283
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.49807
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95789
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84375
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.965
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8968799999999999
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99484
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.974
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
