Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.62
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87308
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97794
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8824799999999999
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-157.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-158.81
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.31
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7964399999999999
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.81857
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8255600000000001
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.75
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.66
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.7
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.75
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,193.62
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,195.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,194.5
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,257.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,260.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,258.88
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,201.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,201.25
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,201.12
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97568
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98849
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98691
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L3 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Current (Min),A,201.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Current (Max),A,203.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L2 Current (RMS),A,202.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Current (Min),A,92.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Current (Max),A,92.38
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,7.0,L1 Current (RMS),A,92.25
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-42.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06056
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85946
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47451
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98303
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87497
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96741
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,79.25
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,79.38
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97522
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99521
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95712
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90515
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87408
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.18
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.19
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.42113
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6411100000000001
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8272700000000001
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.55
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.67
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,242.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,69.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,228.5
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,228.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,228.62
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,288.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,291.12
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,289.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,220.62
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,220.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,220.75
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98279
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98395
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96493
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Current (Min),A,99.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Current (Max),A,99.62
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L3 Current (RMS),A,99.38
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Current (Min),A,173.88
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Current (Max),A,177.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L2 Current (RMS),A,175.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Current (Min),A,57.62
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Current (Max),A,58.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,7.0,L1 Current (RMS),A,57.88
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.19
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.06
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0573
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.78286
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53414
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95908
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94656
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98077
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,54.25
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,54.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.75
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98816
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99008
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95666
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.19
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96539
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97165
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9563
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.81
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-153.5
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.68325
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.71118
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7581100000000001
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.23
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.31
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.05
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,221.12
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,221.88
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,221.5
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,264.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,267.38
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,265.25
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,215.62
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,216.62
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,216.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98239
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97256
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98053
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Current (Min),A,117.88
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Current (Max),A,118.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L3 Current (RMS),A,117.88
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Current (Min),A,147.88
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Current (Max),A,149.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L2 Current (RMS),A,148.62
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Current (Max),A,73.88
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,7.0,L1 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-78.19
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-36.75
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0742
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76068
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.31829
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.63
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96231
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8226899999999999
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95883
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,52.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,52.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96381
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
