Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.12
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97751
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98944
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9494
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.63
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.44
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.06
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96612
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96237
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8096300000000001
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.12
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.98
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,215.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,215.38
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,215.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,211.25
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,214.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,212.88
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,200.75
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,201.5
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,201.12
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.69
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96854
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98361
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97534
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Current (Min),A,75.5
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Current (Max),A,76.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L3 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Current (Min),A,158.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Current (Max),A,158.25
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L2 Current (RMS),A,158.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Current (Min),A,70.62
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,7.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.06
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-49.5
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11998
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.71725
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41454
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.935
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,60.25
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,36.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.88
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,35.88
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85821
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99115
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96796
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,62.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9985
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.94
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-166.19
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-159.57
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.85309
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.8684700000000001
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8598600000000001
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.91
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.95
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,71.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,172.75
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,173.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,172.88
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,295.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,295.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,295.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,199.12
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,199.88
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,199.5
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97809
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98798
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Current (Min),A,91.75
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L3 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Current (Min),A,148.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Current (Max),A,153.75
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L2 Current (RMS),A,151.75
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,7.0,L1 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.25
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09682
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.90338
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6347
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95773
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95749
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95175
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,63.38
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.25
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96823
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99622
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96219
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.62
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99695
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96292
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.75
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.5
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.69
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.25
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.19
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96905
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96698
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9649
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.62
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.92
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.02
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,75.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,184.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,201.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,188.38
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,311.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,315.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,314.12
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,215.88
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,216.5
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,216.38
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98529
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.99255
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9501
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Current (Min),A,101.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L3 Current (RMS),A,101.12
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Current (Min),A,244.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Current (Max),A,245.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L2 Current (RMS),A,244.5
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,7.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,18.81
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16445
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62808
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.83331
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98572
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97122
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9032
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,79.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,79.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
