Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97482
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99765
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.75
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.75
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97308
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99167
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97412
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.12
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.69
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96939
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.9686
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.16
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.16
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.3
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,242.17
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,90.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,214.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,215.38
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,215.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,373.25
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,374.88
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,374.12
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,162.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,168.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,165.62
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.06
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98764
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98465
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94458
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Current (Min),A,112.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L3 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Current (Min),A,179.12
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Current (Max),A,180.5
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L2 Current (RMS),A,179.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Current (Min),A,42.38
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,7.0,L1 Current (RMS),A,42.5
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,111.57
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.37
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.31
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01674
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54513
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37807
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99231
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93866
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96799
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,101.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,101.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.94
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96243
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9942
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94397
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97922
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.996
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,78.62
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,79.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.19
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97205
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9696
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96838
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.33
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,242.61
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,242.64
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,62.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,66.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,258.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,258.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,258.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,274.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,274.88
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,274.5
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,201.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,201.5
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,201.25
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98538
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97742
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Current (Min),A,108.38
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Current (Max),A,108.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L3 Current (RMS),A,108.38
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Current (Min),A,161.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Current (Max),A,168.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L2 Current (RMS),A,166.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Current (Min),A,69.75
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,7.0,L1 Current (RMS),A,72.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-110.94
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00801
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97388
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4225100000000001
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (Max),A,11.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,11.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98227
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87854
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90838
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,66.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90933
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98038
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96905
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92749
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99234
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97995
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-172.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.94
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.31
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96637
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.91083
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96378
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.55
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.47
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,184.75
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,189.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,243.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,251.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,249.12
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,197.75
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,202.88
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,200.62
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98038
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9902
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97617
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Current (Min),A,94.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Current (Max),A,95.12
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L3 Current (RMS),A,95.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Current (Min),A,168.38
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Current (Max),A,179.5
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L2 Current (RMS),A,175.38
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Current (Min),A,68.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Current (Max),A,69.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,7.0,L1 Current (RMS),A,68.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,12.25
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.69
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-52.25
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07402
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43398
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.19506
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.94
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97665
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7684
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93695
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,68.25
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
