Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.63
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92251
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97543
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,89.5
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94263
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99472
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95486
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.44
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.5
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.56
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97992
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97888
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97919
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.59
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,182.25
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,182.5
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,182.38
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,230.25
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,241.38
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,237.38
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,176.88
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,187.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,182.62
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94491
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94961
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95853
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Current (Min),A,71.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L3 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L2 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Current (Min),A,58.25
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Current (Max),A,58.62
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,7.0,L1 Current (RMS),A,58.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.75
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.75
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02348
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.38659
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12401
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.81
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.06
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99091
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8327
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80929
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,76.38
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,76.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.81
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99011
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96551
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,31.88
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,79.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.88
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.38
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8381
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99408
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94012
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.06
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.94
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98581
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98416
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98486
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.08
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,162.75
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,162.88
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,162.75
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,149.62
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,150.5
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,137.75
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,138.62
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,138.12
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97034
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98221
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95468
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Current (Min),A,85.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Current (Max),A,85.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L3 Current (RMS),A,85.38
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Current (Min),A,147.88
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Current (Max),A,149.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L2 Current (RMS),A,148.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,7.0,L1 Current (RMS),A,53.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-95.31
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.63
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13182
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46383
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9892
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7919
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95624
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,83.88
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,84.25
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,84.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.56
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95105
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95706
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8376100000000001
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.19
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.13
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98624
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9826
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98428
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,186.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,187.12
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,186.75
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,181.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,182.5
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,181.88
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,165.62
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,166.25
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,166.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95102
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98376
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99182
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Current (Max),A,67.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L3 Current (RMS),A,62.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Current (Min),A,158.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Current (Max),A,161.38
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L2 Current (RMS),A,159.75
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Current (Max),A,133.38
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,7.0,L1 Current (RMS),A,133.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-123.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-43.19
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.75
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01796
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65182
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4149100000000001
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.44
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98474
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.77578
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96081
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,65.88
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,66.38
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.62
