Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.63
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91159
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86065
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98166
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,111.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92322
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94195
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8689600000000001
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-177.69
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-175.93
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.94
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99069
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98843
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97821
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,118.75
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,126.62
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,121.88
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,161.75
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,164.38
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,162.75
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,259.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,263.12
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,262.25
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98044
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97693
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97467
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Current (Max),A,102.75
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L3 Current (RMS),A,102.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Current (Min),A,134.25
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Current (Max),A,135.62
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L2 Current (RMS),A,134.62
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,7.0,L1 Current (RMS),A,65.25
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-82.87
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.75
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.44
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04698
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76071
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.15569000000000002
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96133
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92444
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8377100000000001
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.25
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.75
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.69
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97867
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.70904
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96228
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,9.62
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,76.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96637
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99377
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94916
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.62
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.06
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.31
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-173.25
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9902
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9895
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98038
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.16
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.52
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.36
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,160.38
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,168.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,162.25
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,175.75
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,179.88
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,148.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,150.12
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.63
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97613
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97333
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Current (Max),A,67.88
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L3 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Current (Min),A,152.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Current (Max),A,154.12
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L2 Current (RMS),A,153.12
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Current (Min),A,60.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Current (Max),A,61.25
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,7.0,L1 Current (RMS),A,60.75
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-145.81
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-53.75
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03801
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65566
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42361
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.56
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96167
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80453
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90448
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.19
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.44
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94894
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96985
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.88
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98795
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99246
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98724
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.5
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.06
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-172.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.38
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95966
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95346
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6783399999999999
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,245.41
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,173.88
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,175.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,174.5
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,203.88
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,206.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,205.25
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,202.88
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,208.38
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,205.88
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.86926
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98083
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9744
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L3 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Current (Min),A,181.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Current (Max),A,184.25
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L2 Current (RMS),A,183.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Current (Min),A,61.25
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Current (Max),A,61.75
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,7.0,L1 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-47.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-47.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.1487
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.75503
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.47503
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93118
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8371299999999999
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91775
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
