Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,39.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.69
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96713
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89212
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98776
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91598
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.63
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.69
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98932
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98965
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97726
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,108.62
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,109.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,109.12
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,206.75
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,209.38
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,208.62
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,159.25
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,159.75
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89825
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95871
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.92908
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L3 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Current (Min),A,131.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Current (Max),A,133.62
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L2 Current (RMS),A,132.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,7.0,L1 Current (RMS),A,40.88
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.06
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.44
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05678
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80883
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38085
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8987700000000001
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8354799999999999
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91168
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95496
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99207
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95813
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.38
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.38
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.38
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8685
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98685
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93332
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.5
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.06
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-166.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9617
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96271
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95456
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,245.14
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,244.3
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,244.42
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,100.25
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,208.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,211.38
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,209.88
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,147.75
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,149.38
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-10.19
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95792
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96121
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9509
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Current (Min),A,72.25
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Current (Max),A,72.38
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L3 Current (RMS),A,72.38
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Current (Min),A,118.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Current (Max),A,119.38
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L2 Current (RMS),A,118.75
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,7.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-120.62
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-74.94
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.12709
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97995
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29293
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (Max),A,11.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96179
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81024
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90967
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,43.88
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.13
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94321
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9556
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9639
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.75
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96954
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91406
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92596
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.62
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.25
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.81
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96573
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96649
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96542
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.83
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,151.75
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,151.88
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,151.75
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,156.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,157.5
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,156.75
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,139.12
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,139.25
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,139.25
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92651
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95834
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96283
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Current (Min),A,53.75
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Current (Max),A,54.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L3 Current (RMS),A,53.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Current (Min),A,110.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Current (Max),A,111.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L2 Current (RMS),A,111.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Current (Max),A,51.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,7.0,L1 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-57.69
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-53.56
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-87.69
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02626
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.55135
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.13375
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.06
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95789
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79599
