Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75412
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.94
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97269
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95029
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95798
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.12
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.38
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93988
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90869
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.44
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-167.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-165.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96509
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96017
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95187
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,245.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,128.12
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,128.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,128.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,154.62
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,155.5
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,155.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,140.5
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,141.25
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.31
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92743
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94769
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L3 Current (RMS),A,56.25
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Current (Max),A,98.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L2 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Current (Min),A,54.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Current (Max),A,54.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,7.0,L1 Current (RMS),A,54.38
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.25
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.44
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.024030000000000003
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62939
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.04616
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.38
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98145
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82791
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81347
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,63.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,64.25
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.12
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.12
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8587600000000001
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96558
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94403
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8448200000000001
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95532
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94064
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-124.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-136.19
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95276
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.48684
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.66583
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.12
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.78
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,140.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,137.38
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,152.38
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,152.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,152.5
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,147.25
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,148.12
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,147.88
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.82614
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95569
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91598
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L3 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Current (Min),A,102.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L2 Current (RMS),A,102.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,7.0,L1 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-64.56
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.68
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-45.06
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13255999999999998
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6372
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.44585
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.31
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8725
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7583300000000001
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8036800000000001
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91003
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9686
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.12
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.38
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9823
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98209
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97418
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-74.94
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.44
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.94852
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.04231
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93497
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.56
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,115.88
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,164.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,166.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,164.88
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,141.62
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,142.25
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.5
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9122
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97168
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95648
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Current (Min),A,127.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Current (Max),A,136.38
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L2 Current (RMS),A,129.38
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,7.0,L1 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-167.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.25
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00883
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68325
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.41369
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.31
