Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90466
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8377399999999999
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72525
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.07
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96112
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.12
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86554
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94958
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8255600000000001
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-169.94
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-148.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-86.63
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97043
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.74063
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.05086
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.95
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,102.38
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,103.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.62
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,191.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,200.88
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,194.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,159.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,160.5
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,159.75
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8605
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95203
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93692
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Current (Min),A,102.25
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Current (Max),A,102.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L2 Current (RMS),A,102.25
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,7.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-38.19
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12932000000000002
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68933
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34743
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95547
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83337
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8082600000000001
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.37
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99307
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98956
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96258
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8452700000000001
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98038
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96722
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.5
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9595
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8342
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45782
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.44
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.45
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,138.75
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,141.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,140.12
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,200.62
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,202.12
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,201.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,159.38
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,159.75
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,159.5
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.69
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.06
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94763
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.957
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95618
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Current (Min),A,60.12
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L3 Current (RMS),A,60.62
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Current (Min),A,102.62
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Current (Max),A,104.88
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L2 Current (RMS),A,103.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Current (Min),A,52.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Current (Max),A,53.12
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,7.0,L1 Current (RMS),A,52.88
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.62
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.25
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.69
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.061229999999999986
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.50872
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29012
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95901
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78878
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78335
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.88
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.44
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99405
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99658
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95218
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,61.5
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8540000000000001
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79995
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.56
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-144.5
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8596799999999999
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96143
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.7481
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,245.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.14
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,172.62
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,173.25
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,173.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,200.25
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,202.62
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,201.5
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,142.38
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,143.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,142.62
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92731
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97299
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96503
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L3 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Current (Min),A,117.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Current (Max),A,118.88
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L2 Current (RMS),A,118.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Current (Min),A,55.62
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Current (Max),A,64.38
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,7.0,L1 Current (RMS),A,62.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-99.75
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.69
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00917
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72567
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38293
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
