Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.31
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94195
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93188
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94131
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8552200000000001
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96741
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,81.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.44
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87903
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8963899999999999
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62112
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.37
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-171.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99362
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97745
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98044
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-13.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,244.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,94.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,94.62
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.38
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,141.75
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,143.88
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,142.88
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,131.25
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,140.62
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,138.12
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95047
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95822
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.91025
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L3 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Current (Min),A,92.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L2 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Current (Max),A,38.88
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,7.0,L1 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-169.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-77.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.05202
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8447899999999999
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.18706
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.19
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8218700000000001
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9162
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,62.5
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84399
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9458
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97388
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8638600000000001
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92813
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80728
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.62
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.94
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.95935
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81704
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92517
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,121.88
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,134.25
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,129.38
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,148.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,151.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,150.12
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,122.5
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,124.5
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96399
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98032
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96207
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Current (Min),A,70.75
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L3 Current (RMS),A,70.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Current (Min),A,125.62
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L2 Current (RMS),A,126.62
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Current (Max),A,49.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,7.0,L1 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,146.81
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.69
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.69
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02217
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8531799999999999
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.29036
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.94
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97763
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74365
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.72049
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,58.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,58.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.31
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91266
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97128
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95236
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97629
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94485
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78155
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-162.19
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.96658
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93539
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.93548
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.98
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,245.31
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,245.33
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,161.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,162.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,162.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,196.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,197.25
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,196.62
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,119.38
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,119.88
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.37
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.63
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94223
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98212
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.90582
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Current (Min),A,59.5
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Current (Max),A,60.12
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L3 Current (RMS),A,59.75
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Current (Min),A,142.62
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Current (Max),A,144.12
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L2 Current (RMS),A,143.38
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,7.0,L1 Current (RMS),A,34.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-80.31
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.13
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.19
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05693
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.7055899999999999
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40163
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
