Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.965
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86993
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88644
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,51.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.38
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.44
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89899
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95731
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.75
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90835
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8598
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8733200000000001
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-173.81
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.31
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98849
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.97317
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96597
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.02
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.06
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.19
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.22
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,108.25
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,109.5
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,164.38
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,165.62
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,164.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,135.62
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,136.12
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,135.88
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95785
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98404
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94595
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Current (Max),A,73.38
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L3 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Current (Min),A,144.38
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Current (Max),A,145.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L2 Current (RMS),A,144.75
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Current (Max),A,52.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,7.0,L1 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.38
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.44
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10103
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.66671
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46453
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.56
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8532700000000001
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89151
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.70065
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.69
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87826
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98917
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95438
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.56
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8619100000000001
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85498
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72348
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-168.69
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.93
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-153.87
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.966
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.4482600000000001
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.85965
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.36
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.14
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,109.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,109.5
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,216.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,218.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,217.62
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,122.25
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,124.12
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,122.88
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.64968
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97256
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96286
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L3 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Current (Min),A,128.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Current (Max),A,128.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L2 Current (RMS),A,128.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Current (Min),A,56.25
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,7.0,L1 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.94
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03728
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97458
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.38347
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.31
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93671
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83804
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7998
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.44
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96146
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98795
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.25
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,84.75
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8808299999999999
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8552200000000001
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93127
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.5
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-174.13
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-172.75
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99338
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98825
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98639
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-15.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-12.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.88
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,245.61
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,62.75
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.62
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,152.25
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,153.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,152.88
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,124.12
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,124.62
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,124.38
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.19
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96545
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93921
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96582
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Current (Min),A,71.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Current (Max),A,72.38
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L3 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Current (Min),A,85.5
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Current (Max),A,90.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L2 Current (RMS),A,88.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Current (Min),A,61.5
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Current (Max),A,61.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,7.0,L1 Current (RMS),A,61.62
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-115.31
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.87
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00179
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.72497
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.27614
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
