Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.62
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94223
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7903399999999999
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82904
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96158
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90283
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,97.75
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,98.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,98.12
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.5
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92905
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97198
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86551
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-175.06
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.38
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-160.94
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99109
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98584
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.92508
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,245.3
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,123.62
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,125.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,124.62
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,93.88
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,97.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,169.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,173.25
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,170.75
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.88
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98514
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97232
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97882
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Current (Min),A,103.38
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Current (Max),A,106.12
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L3 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Current (Min),A,121.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Current (Max),A,123.38
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L2 Current (RMS),A,122.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,7.0,L1 Current (RMS),A,70.12
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-74.75
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-65.31
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01421
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.725
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30779
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.37
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96396
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80224
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.67535
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95938
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95248
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97266
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,19.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,108.25
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,105.12
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.94
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90301
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97003
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82129
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.37
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.25
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.82
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.89389
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9664
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8475600000000001
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,243.89
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.95
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,184.12
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,186.75
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,184.75
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,154.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,155.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,154.88
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,205.5
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,211.62
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,208.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.44
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97885
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97128
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97723
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Current (Max),A,95.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L3 Current (RMS),A,95.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L2 Current (RMS),A,116.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Current (Min),A,62.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Current (Max),A,63.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,7.0,L1 Current (RMS),A,62.5
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-97.88
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.81
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02223
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9635
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.30523
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97668
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96399
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.69628
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,41.5
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,41.62
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.62
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.69
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.37
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97342
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95242
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97589
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,83.5
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95181
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9718
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68304
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-174.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-173.44
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-75.82
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97421
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96515
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.16808
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,188.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,188.25
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,188.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,173.88
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,176.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,175.12
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,164.38
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,165.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,164.75
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95941
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96313
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97983
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L3 Current (RMS),A,68.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Current (Min),A,100.88
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Current (Max),A,102.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L2 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Current (Min),A,68.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,7.0,L1 Current (RMS),A,68.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.81
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-75.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13204000000000002
