Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.96219
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28545
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.56
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96661
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93109
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8684700000000001
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.87
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99271
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83578
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97086
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,93.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.25
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89139
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97104
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74743
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-178.37
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-176.43
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.19
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99338
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.98618
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.98459
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-14.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,58.88
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,59.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.75
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.88
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,132.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,132.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,132.12
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,117.38
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,118.5
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,117.62
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,142.62
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,143.25
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.8973399999999999
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95608
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96246
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Current (Min),A,46.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Current (Max),A,46.88
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L3 Current (RMS),A,46.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Current (Min),A,104.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Current (Max),A,105.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L2 Current (RMS),A,105.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Current (Min),A,54.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Current (Max),A,54.88
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,7.0,L1 Current (RMS),A,54.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-71.5
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-66.06
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03709
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6751
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.40063
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8789299999999999
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92673
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84604
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.25
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95535
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97989
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92377
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8932200000000001
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-167.69
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.69
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-167.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92227
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95401
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.94107
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.72
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,114.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,117.88
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,116.12
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,146.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,147.75
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,147.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,153.38
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,153.88
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,153.62
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94241
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96774
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.92496
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L3 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Current (Max),A,127.62
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L2 Current (RMS),A,126.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Current (Max),A,41.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,7.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-121.38
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-15.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.09886
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.95541
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34371
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,9.25
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-59.56
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97321
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94522
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.28032
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.38
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.62
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.56
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97479
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8930600000000001
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96567
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,23.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,81.38
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-70.69
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96707
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98663
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31487
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.63
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-109.56
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-158.19
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.92966
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10689
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8564700000000001
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.55
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,47.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,159.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,160.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,198.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,200.5
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,199.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,116.12
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,116.38
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96744
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98431
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98016
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Current (Min),A,72.12
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Current (Max),A,72.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L3 Current (RMS),A,72.12
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Current (Min),A,144.75
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Current (Max),A,145.5
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L2 Current (RMS),A,145.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Current (Max),A,74.75
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,7.0,L1 Current (RMS),A,73.88
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-108.69
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
