Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-35.87
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07103
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53387
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.43972
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.81
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.69
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8574799999999999
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85925
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.83883
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.62
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.31
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.63
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98349
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94321
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97113
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,20.38
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.12
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.38
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97787
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92969
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86395
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9873
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95734
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.11
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,190.25
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,190.62
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,190.5
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,224.62
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,235.62
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,228.62
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,212.5
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,214.75
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,213.75
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.06
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.81155
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97366
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Current (Max),A,34.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L3 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Current (Min),A,152.88
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Current (Max),A,162.25
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L2 Current (RMS),A,155.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Current (Min),A,66.5
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,7.0,L1 Current (RMS),A,67.88
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-86.25
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.19
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-43.31
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.13594
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.30468
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.53469
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.38
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8845799999999999
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76645
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,77.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,77.25
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,77.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,15.94
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.06
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84698
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8871399999999999
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96725
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,98.62
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,100.5
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-70.31
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8844
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95496
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28908
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.69
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.19
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.31
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97876
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87802
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95071
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.19
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,115.12
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,114.5
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,188.88
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,198.25
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,191.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,155.38
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,158.62
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,156.38
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.06
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94183
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98816
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98712
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Current (Min),A,55.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Current (Max),A,55.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L3 Current (RMS),A,55.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Current (Min),A,174.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Current (Max),A,176.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L2 Current (RMS),A,175.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Current (Min),A,93.62
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Current (Max),A,94.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,7.0,L1 Current (RMS),A,93.88
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-103.63
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-8.19
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.94
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02058
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.57421
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.38
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95615
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95898
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86911
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.31
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.19
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79318
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95782
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96851
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89844
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92526
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8133199999999999
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98706
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98868
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.2
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,70.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,63.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,146.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,146.88
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,146.75
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,291.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,293.62
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,292.5
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,260.62
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,261.25
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,261.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-48.56
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.47781
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97644
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97522
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Current (Min),A,131.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Current (Max),A,132.25
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L2 Current (RMS),A,131.38
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Current (Min),A,62.88
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Current (Max),A,70.75
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,7.0,L1 Current (RMS),A,67.12
