Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-124.31
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-68.06
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.20262
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.97592
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4114
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.68
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87085
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8621200000000001
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89343
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.88
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.18
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.5
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93524
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90384
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97244
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,98.25
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,98.62
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.38
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98447
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8957799999999999
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93194
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.25
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.44
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.44
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.5
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98859
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.88113
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.87802
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,72.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,75.38
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,173.88
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,174.25
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,189.5
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,197.5
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,193.75
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.69
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9523
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95599
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95853
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Current (Min),A,59.88
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L3 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Current (Min),A,101.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Current (Max),A,102.88
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L2 Current (RMS),A,102.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Current (Min),A,52.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Current (Max),A,54.25
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,7.0,L1 Current (RMS),A,53.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-159.94
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.69
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11934000000000003
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8584
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26992
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.62
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94784
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88507
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87424
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,26.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.75
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90134
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.75979
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,82.25
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,82.75
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85644
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91083
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8215899999999999
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,177.56
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-165.44
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-157.31
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98663
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.85226
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8409700000000001
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,101.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,101.38
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,101.25
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,136.75
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,141.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,138.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,155.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,157.12
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,155.88
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.56
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95505
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97168
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96899
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Current (Min),A,56.62
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Current (Max),A,57.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L3 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Current (Min),A,134.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Current (Max),A,136.25
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L2 Current (RMS),A,135.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Current (Max),A,68.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,7.0,L1 Current (RMS),A,67.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-62.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-19.19
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-60.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.03172
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84759
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34691
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.69
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85544
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8746299999999999
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8652
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.56
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86618
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77652
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,104.62
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,105.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.75
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-64.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87729
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98819
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34868000000000005
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-171.75
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98843
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95401
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95804
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,245.05
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,78.62
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,78.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,78.75
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,172.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,175.12
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,174.62
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,168.5
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,169.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,168.88
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95471
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98672
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96588
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Current (Min),A,61.62
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L3 Current (RMS),A,61.88
