Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Current (Min),A,174.38
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Current (Max),A,176.25
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L2 Current (RMS),A,175.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Current (Min),A,68.75
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Current (Max),A,69.38
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,7.0,L1 Current (RMS),A,69.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-63.37
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.19527
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8457899999999999
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37334
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-63.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9736
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93686
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.39849
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,59.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,59.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,11.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92239
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93677
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97653
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.94
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95285
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90613
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.4833
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,178.13
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.38
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.38
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97568
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.92886
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95608
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.66
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.73
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.05
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,136.75
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,141.25
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,139.38
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,219.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,220.88
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,220.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,138.38
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,138.75
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,138.5
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.32
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98502
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98373
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97314
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Current (Min),A,86.62
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Current (Max),A,87.12
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L3 Current (RMS),A,86.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Current (Max),A,151.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L2 Current (RMS),A,150.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Current (Max),A,60.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,7.0,L1 Current (RMS),A,60.38
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-109.94
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-10.87
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-48.38
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.15404
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8125899999999999
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.463
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (Max),A,8.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.81
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9001100000000001
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91104
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92187
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95956
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97031
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96414
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.5
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,76.12
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95911
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98199
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94885
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95331
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99005
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.86
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.92
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,64.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,178.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,178.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,178.5
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,264.88
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,268.62
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,265.75
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,214.25
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,217.38
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,215.75
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-3.82
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97165
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9902
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Current (Max),A,71.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L3 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Current (Min),A,160.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Current (Max),A,161.38
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L2 Current (RMS),A,161.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Current (Min),A,53.5
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,7.0,L1 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-46.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-16.31
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.18
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.17156
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.93777
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.56402
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (Min),A,6.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (Max),A,7.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94266
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95499
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90179
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.44
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85864
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99408
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9892
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,113.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,113.5
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,113.38
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94452
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90628
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96921
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.38
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99576
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99896
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,71.62
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.62
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.62
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,70.5
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.5
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.45
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,87.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,67.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,184.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,184.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,184.75
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,359.75
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,364.88
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,361.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,278.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,278.5
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,278.25
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92322
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97601
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96005
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
