Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Current (Min),A,55.38
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L3 Current (RMS),A,55.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Current (Min),A,116.75
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L2 Current (RMS),A,116.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Current (Max),A,50.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,7.0,L1 Current (RMS),A,50.38
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-56.37
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-40.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.93
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06114
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.67071
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37362
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-46.31
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91702
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93817
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.52395
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,31.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,31.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.81
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92334
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97433
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95776
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,23.38
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94144
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85754
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50481
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.94
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98337
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99292
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.52
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.28
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,152.75
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,153.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,152.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,217.12
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,222.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,220.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,176.5
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,181.25
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,178.88
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94488
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98633
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97144
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Current (Min),A,57.12
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L3 Current (RMS),A,57.25
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Current (Min),A,139.88
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Current (Max),A,142.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L2 Current (RMS),A,140.75
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Current (Min),A,60.75
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Current (Max),A,66.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,7.0,L1 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,17.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-46.06
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-46.19
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.14986
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.62457
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.46111
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92749
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92319
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94083
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,35.75
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.12
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.94
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93042
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98941
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91379
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.38
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94952
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8562
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86493
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.12
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99429
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99908
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99866
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.25
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,93.38
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,93.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,93.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.88
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.33
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.39
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.73
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.88
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,76.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,52.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,180.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,181.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,180.62
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,314.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,316.38
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,315.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,215.12
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,222.5
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,218.12
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-1.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92566
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97681
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97913
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.38
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Current (Min),A,118.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Current (Max),A,118.88
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L2 Current (RMS),A,118.62
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,7.0,L1 Current (RMS),A,73.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-137.63
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-61.81
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07845
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.68853
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.28533000000000003
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.94
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9639
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86908
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86819
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.31
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96982
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99258
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96542
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.75
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.69
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96555
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95236
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8229
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,149.38
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-179.81
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-174.44
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.76141
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9736
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.88318
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.19
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.22
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.2
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,134.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,134.62
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,134.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,189.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,190.38
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,189.88
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,160.25
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,160.5
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,160.38
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92694
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97217
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.97208
