Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Current (Min),A,54.5
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Current (Max),A,55.5
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L3 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Current (Min),A,100.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Current (Max),A,108.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L2 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Current (Min),A,62.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Current (Max),A,62.62
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,7.0,L1 Current (RMS),A,62.38
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.56
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.62
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.008870000000000001
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5493100000000001
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08312
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.75
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-44.81
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95114
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86093
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.5605100000000001
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,42.38
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96777
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99118
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,23.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,23.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.88
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93033
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.996
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80328
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,51.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,174.5
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.37
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-59.69
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98593
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.24007
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.23421
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.34
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.06
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,112.12
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,113.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,112.75
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,221.25
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,228.38
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,225.38
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,143.62
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,145.62
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,144.38
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89917
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98025
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9697
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Current (Max),A,45.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L3 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Current (Min),A,113.88
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Current (Max),A,114.62
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L2 Current (RMS),A,114.12
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Current (Min),A,60.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Current (Max),A,62.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,7.0,L1 Current (RMS),A,61.38
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-90.38
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-37.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-71.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.08565
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53567
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1415
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-83.31
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97052
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8371299999999999
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.10561
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,46.12
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91962
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99219
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97009
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-79.31
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86511
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91589
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.14717
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,173.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,173.38
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97867
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.72232
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78991
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.62
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.25
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,100.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,100.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,100.12
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,191.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,193.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,192.5
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,121.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,123.75
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,122.88
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96298
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95731
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98999
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Current (Min),A,54.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Current (Max),A,56.5
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L3 Current (RMS),A,55.5
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Current (Max),A,89.38
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L2 Current (RMS),A,89.12
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Current (Min),A,90.88
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Current (Max),A,91.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,7.0,L1 Current (RMS),A,91.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-79.93
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-41.13
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.31
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.08125
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6461100000000001
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.06426
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-47.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8885200000000001
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8689600000000001
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.48498
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.63
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.31
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93109
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98502
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91666
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90756
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93964
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54916
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,175.13
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,159.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-164.94
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99145
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.777
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.34255
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,45.12
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.08
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.45
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.47
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,77.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,82.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,150.88
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,150.25
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,134.62
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,137.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,135.88
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,2.06
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
