Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94418
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.99072
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9776
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L3 Current (RMS),A,52.12
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Current (Min),A,153.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L2 Current (RMS),A,154.62
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Current (Max),A,65.25
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,7.0,L1 Current (RMS),A,65.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-165.56
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.63
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-51.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.0334
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6766300000000001
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.4543100000000001
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94189
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90271
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97534
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.19
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88876
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97623
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95148
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.44
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87231
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9888
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8623
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,151.93
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,37.87
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-179.63
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.83273
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58315
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96033
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.38
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.3
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.34
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.25
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,57.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,100.12
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,100.5
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,100.25
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,235.5
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,236.12
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,235.88
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,157.12
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,158.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,157.5
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97156
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96695
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98605
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Current (Max),A,60.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L3 Current (RMS),A,60.25
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Current (Min),A,95.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Current (Max),A,102.62
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L2 Current (RMS),A,99.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,7.0,L1 Current (RMS),A,80.25
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-81.31
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.31
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01186
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.9238
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24465
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.31
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98666
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86551
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98987
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,67.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,67.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,66.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,66.88
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.25
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96167
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92773
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.12
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92203
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8643200000000001
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,113.19
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.75
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.13
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.31194
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92468
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.77542
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,243.17
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.17
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.64
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.67
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.09
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.11
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,180.38
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,180.62
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,180.5
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,172.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,179.38
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,175.75
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,203.75
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,204.88
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,204.38
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96646
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98083
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95666
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Current (Min),A,54.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L3 Current (RMS),A,55.38
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Current (Min),A,120.12
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Current (Max),A,126.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L2 Current (RMS),A,123.5
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Current (Min),A,55.5
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,7.0,L1 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,57.06
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-62.25
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0157
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.80243
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34005
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (Min),A,3.75
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87375
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79101
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98029
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.62
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.12
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.81
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92859
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98389
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9252
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,14.12
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.25
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85193
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98993
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9111
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,156.25
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-175.37
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.87555
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.948
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8133199999999999
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.72
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.28
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,95.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,95.5
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,95.25
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,224.75
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,231.25
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,228.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,163.38
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,163.38
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,163.38
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,1.31
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
