Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-5.56
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9667
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.98099
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98807
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Current (Min),A,64.88
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L3 Current (RMS),A,65.25
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Current (Min),A,124.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Current (Max),A,126.38
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L2 Current (RMS),A,125.25
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Current (Min),A,82.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,7.0,L1 Current (RMS),A,82.88
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-45.88
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-70.81
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.06992999999999999
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77288
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22225
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.88
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.88
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9816
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8654200000000001
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95868
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.06
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,19.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83105
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96222
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93628
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.25
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9632
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.40761
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,174.87
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,177.81
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,179.81
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99167
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.99185
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.99585
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-10.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-11.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.88
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.94
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.97
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.22
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,118.5
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,119.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,118.88
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,159.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,161.5
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,160.62
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,114.5
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,115.12
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,114.75
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.69
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97345
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9783
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9812
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Current (Min),A,73.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Current (Max),A,75.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L3 Current (RMS),A,74.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Current (Min),A,127.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Current (Max),A,129.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L2 Current (RMS),A,128.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Current (Min),A,68.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Current (Max),A,69.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,7.0,L1 Current (RMS),A,68.75
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,39.57
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.63
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.11708
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5653
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.37627
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94073
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97028
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,44.62
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93417
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99744
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8927
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,89.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87277
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99091
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91266
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.75
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,174.37
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69201
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.9628
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82644
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.86
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,65.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,158.12
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,159.5
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,158.88
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,269.88
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,271.88
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,270.88
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,176.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,177.25
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,176.62
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.19
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.89059
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93591
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99063
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Current (Min),A,40.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Current (Max),A,41.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Current (Min),A,84.38
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Current (Max),A,85.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L2 Current (RMS),A,85.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Current (Min),A,94.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Current (Max),A,95.25
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,7.0,L1 Current (RMS),A,94.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-134.37
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-44.38
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14211
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.65777
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12151
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98972
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86926
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98593
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,68.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.75
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,62.62
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,63.25
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94791
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99054
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90637
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.62
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90259
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861100000000001
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76977
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,166.25
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,179.37
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-176.63
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.93863
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.96201
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.85675
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.31
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,125.25
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,124.75
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,145.12
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,146.5
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,145.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,197.62
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,199.88
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,198.12
