Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.25
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,2.94
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93326
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9559
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98593
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Current (Min),A,49.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L3 Current (RMS),A,49.25
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Current (Min),A,100.62
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Current (Max),A,101.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L2 Current (RMS),A,100.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Current (Min),A,79.62
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Current (Max),A,80.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,7.0,L1 Current (RMS),A,80.5
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-121.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-14.56
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-64.44
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.14647000000000002
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.89569
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34493
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.37
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91476
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98264
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,59.75
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,60.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,60.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,60.25
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.94
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97195
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96677
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89944
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,24.75
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94659
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86441
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84793
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.63
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67495
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65399
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95953
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.45
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.66
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,244.67
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.98
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,127.88
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,129.25
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.38
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,203.12
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,205.25
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,204.5
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,206.25
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,207.25
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,207.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.87
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.19
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97375
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95746
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99057
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Current (Min),A,72.62
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Current (Max),A,73.62
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L3 Current (RMS),A,73.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Current (Min),A,97.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Current (Max),A,100.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L2 Current (RMS),A,98.62
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Current (Min),A,94.25
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Current (Max),A,94.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,7.0,L1 Current (RMS),A,94.62
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.5
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-55.87
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-92.44
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.13246
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.54318
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02464
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.5
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.13
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97729
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7985800000000001
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,48.25
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,49.25
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.56
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.37
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.31
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83624
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96942
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96399
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,26.75
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,28.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.75
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8482299999999999
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85724
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7460600000000001
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,179.44
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-170.69
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.69
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.99234
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95569
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96948
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.59
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.64
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,112.75
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,113.38
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,131.88
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,135.25
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,133.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,173.38
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,175.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,174.12
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.38
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95016
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97043
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98715
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Current (Min),A,48.38
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L3 Current (RMS),A,48.5
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Current (Min),A,126.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Current (Max),A,126.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L2 Current (RMS),A,126.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Current (Min),A,80.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,7.0,L1 Current (RMS),A,80.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.56
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.94
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.07338
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8941
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.26363000000000003
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.5
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99033
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84021
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88528
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,76.88
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,76.88
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.31
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95224
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99069
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92389
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.06
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.36843
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-176.69
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-168.81
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-168.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.9826
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95093
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.95966
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.58
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.61
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,147.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,147.75
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,147.62
