Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,188.12
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,188.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,188.38
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,118.38
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,118.62
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.19
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.69
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.92523
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94827
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98236
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Current (Min),A,33.88
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Current (Max),A,35.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L3 Current (RMS),A,35.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Current (Min),A,104.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Current (Max),A,105.38
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L2 Current (RMS),A,105.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Current (Min),A,79.75
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Current (Max),A,81.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,7.0,L1 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-132.06
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-47.88
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-67.44
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.03685
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6311
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22109
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.88
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.81
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99155
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96109
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8545799999999999
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,75.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,75.5
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,75.38
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.88
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.88
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.13
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92715
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9508
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.75
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.44
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94516
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98642
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42028
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-179.5
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-169.44
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-170.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.98346
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.95407
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.96957
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.8
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.8
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.22
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,242.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,126.25
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,128.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,127.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,173.12
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,175.38
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,174.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,123.38
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,124.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.62
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,10.69
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.56
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94791
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97626
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9816
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Current (Min),A,50.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Current (Max),A,52.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L3 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Current (Min),A,137.38
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Current (Max),A,140.25
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L2 Current (RMS),A,138.5
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Current (Min),A,79.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Current (Max),A,79.5
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,7.0,L1 Current (RMS),A,79.25
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-66.94
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-34.5
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-59.63
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04475
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.76757
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.34005
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95785
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89499
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86954
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97687
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98611
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,25.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.75
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88876
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99377
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31536
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-163.5
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-169.38
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.97015
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.87918
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.97009
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-7.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.34
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.38
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.53
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.58
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,242.28
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,102.25
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,215.12
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,217.88
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,216.25
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,126.75
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,127.38
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,1.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96823
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9697
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98959
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Current (Min),A,51.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Current (Max),A,52.38
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L3 Current (RMS),A,51.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Current (Max),A,123.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L2 Current (RMS),A,122.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Current (Min),A,98.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,7.0,L1 Current (RMS),A,98.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-129.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-35.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-93.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00948
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.77575
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.016309999999999998
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.06
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99554
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97269
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95273
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,90.38
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,97.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,91.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,43.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,32.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.93
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94937
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,18.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99738
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92868
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-158.56
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-157.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-155.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8815
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.84845
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.8761
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.77
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.81
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.28
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.3
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
