Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,222.38
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,228.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,223.88
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,214.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,216.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,215.25
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,165.75
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,166.5
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,166.12
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.81
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,1.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97696
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.9628
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99454
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Current (Min),A,80.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Current (Max),A,80.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L3 Current (RMS),A,80.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Current (Max),A,117.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L2 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Current (Min),A,112.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Current (Max),A,115.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,7.0,L1 Current (RMS),A,113.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-119.06
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-25.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-85.31
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11345
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.85782
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.17034000000000002
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99246
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95444
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97357
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,64.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,64.75
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,47.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,47.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.996
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91141
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,65.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.38
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.56
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98285
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98752
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-150.13
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-149.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-149.44
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.80804
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.7611
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.80807
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,242.67
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,242.83
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,220.38
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,220.75
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,220.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,186.62
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,188.5
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,187.75
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,209.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,212.25
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,210.75
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-13.81
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95731
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94049
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98984
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Current (Min),A,55.75
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Current (Max),A,55.88
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L3 Current (RMS),A,55.88
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Current (Min),A,91.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Current (Max),A,91.88
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L2 Current (RMS),A,91.5
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Current (Min),A,97.12
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,7.0,L1 Current (RMS),A,97.88
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-144.44
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-24.94
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.06
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.20363
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.84277
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08678
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.5
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.63
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.94
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96027
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69882
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74755
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.06
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95837
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9154
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,19.5
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8395100000000001
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99191
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95953
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-145.88
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-142.88
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-145.12
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.74112
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6653399999999999
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.75497
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.16
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,244.48
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,243.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,128.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,128.5
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,128.38
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,148.75
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,149.62
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,149.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,149.62
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,150.25
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,150.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-8.56
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.44
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97382
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97473
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99411
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Current (Min),A,72.88
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Current (Max),A,74.25
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L3 Current (RMS),A,73.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Current (Min),A,128.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L2 Current (RMS),A,130.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Current (Min),A,109.62
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Current (Max),A,111.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,7.0,L1 Current (RMS),A,110.12
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-94.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-42.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.63
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00627
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6913699999999999
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1574
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97452
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7966300000000001
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91168
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.38
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.38
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95361
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99155
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96786
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,22.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,22.25
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.25
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,53.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.88
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8436600000000001
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9657
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57891
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-142.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-66.62
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-90.38
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.72763
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.27544
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.02
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.42
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,244.44
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.11
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
