Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,53.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,141.25
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,142.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,142.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,220.75
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,232.12
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,224.12
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,187.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,191.12
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,187.88
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.31
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-7.69
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.75
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96353
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97363
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98889
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Current (Min),A,59.12
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Current (Max),A,59.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L3 Current (RMS),A,59.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Current (Min),A,123.5
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Current (Max),A,123.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L2 Current (RMS),A,123.75
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Current (Min),A,84.5
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Current (Max),A,85.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,7.0,L1 Current (RMS),A,84.75
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-91.75
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-56.19
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-97.81
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01878
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51464
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.03261
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98755
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79104
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78314
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,49.5
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,49.62
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,21.31
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95804
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9837
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92459
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.06
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8222299999999999
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83941
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-105.5
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-103.31
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.21001
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.15315
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.669
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.98
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.28
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.33
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.28
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,144.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,144.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,144.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,187.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,188.75
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,187.88
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,154.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,154.38
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,154.25
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,0.25
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96979
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96829
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98898
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Current (Min),A,63.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Current (Max),A,65.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L3 Current (RMS),A,64.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Current (Min),A,117.75
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Current (Max),A,119.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L2 Current (RMS),A,118.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Current (Min),A,76.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Current (Max),A,80.12
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,7.0,L1 Current (RMS),A,78.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,122.44
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.06
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-84.87
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.11647
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6067100000000001
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.0811
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (Min),A,3.12
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (Max),A,3.12
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.12
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9704
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92343
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8811
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,45.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,23.12
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.75
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80288
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96576
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90826
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.75
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8746299999999999
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9827
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84985
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-119.44
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-106.75
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.41167
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.18758
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8825700000000001
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,243.44
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,243.69
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.72
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,242.52
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,122.12
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,131.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,126.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,192.88
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,194.12
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,193.5
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,164.62
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,168.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,166.38
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-2.38
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-4.81
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98239
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96909
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98209
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Current (Min),A,85.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Current (Max),A,86.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L3 Current (RMS),A,85.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Current (Min),A,126.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Current (Max),A,127.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L2 Current (RMS),A,126.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Current (Min),A,66.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Current (Max),A,68.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,7.0,L1 Current (RMS),A,67.62
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-85.87
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-39.69
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.13
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.01198
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.73016
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.14601
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.38
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.38
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.38
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.87
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96353
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81521
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88565
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.37
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.44
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94144
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93753
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94116
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,19.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,19.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.5
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96524
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99777
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95901
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.06
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-68.5
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6207199999999999
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92767
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.28545
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.48
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.78
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.8
