Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.12
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,172.75
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,173.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,172.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,224.88
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,226.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,225.62
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,148.12
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,150.38
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,149.25
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.75
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.94
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98486
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96991
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99179
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Current (Min),A,96.25
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Current (Max),A,96.62
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L3 Current (RMS),A,96.5
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Current (Min),A,115.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Current (Max),A,116.62
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L2 Current (RMS),A,115.5
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Current (Min),A,81.75
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Current (Max),A,83.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,7.0,L1 Current (RMS),A,82.5
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.06
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-69.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.02882
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53664
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.35177
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.5
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.31
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92639
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72134
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81326
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.75
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.5
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78741
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97723
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97015
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,22.75
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,22.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.75
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96197
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9779
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94089
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93622
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90863
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.25
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.09
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.11
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.28
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.3
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.81
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.83
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,48.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,45.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,173.88
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,174.38
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,174.12
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,205.38
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,207.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,206.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,188.75
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,190.75
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,189.38
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.12
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.88
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.96551
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97369
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99097
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Current (Min),A,55.25
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Current (Max),A,55.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L3 Current (RMS),A,55.62
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Current (Min),A,129.38
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Current (Max),A,130.38
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L2 Current (RMS),A,129.88
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Current (Min),A,85.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Current (Max),A,86.38
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,7.0,L1 Current (RMS),A,86.12
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-54.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-76.69
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.16783
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.53896
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20333
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.44
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97263
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67745
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7539899999999999
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.5
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,42.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.12
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.5
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8453
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96466
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92956
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,11.12
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,24.12
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.25
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8326100000000001
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99396
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97424
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8757299999999999
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90204
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94073
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.84
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,244.03
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.61
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,44.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,134.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,134.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,209.88
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,211.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,210.38
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,184.75
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,185.38
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,185.25
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.94
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-0.56
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-5.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97873
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.95795
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.99258
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Current (Min),A,83.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Current (Max),A,83.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L3 Current (RMS),A,83.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Current (Min),A,103.88
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Current (Max),A,104.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L2 Current (RMS),A,104.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Current (Min),A,81.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Current (Max),A,81.5
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,7.0,L1 Current (RMS),A,81.38
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-142.75
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-57.37
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-57.63
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.008190000000000001
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.51012
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.2871
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8542799999999999
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82342
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78622
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,19.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.38
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.69
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9425
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95679
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90085
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8128
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99625
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92306
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82486
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93576
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81457
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
