Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,243.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,43.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,136.88
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,137.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,183.25
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,183.88
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,183.5
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,154.62
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,155.12
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,154.88
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-2.44
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.98154
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92328
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.98474
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L3 Current (RMS),A,86.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Current (Min),A,93.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Current (Max),A,93.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L2 Current (RMS),A,93.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Current (Min),A,69.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Current (Max),A,69.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,7.0,L1 Current (RMS),A,69.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-147.56
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-58.87
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-88.87
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.04936
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.48412
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.1314
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86175
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9765
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93503
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,45.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,45.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,45.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,28.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.38
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.25
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.12
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90668
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8770399999999999
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9668
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9968
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94726
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,36.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.31
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.44
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-58.13
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6383300000000001
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72509
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.4349
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,243.98
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.47
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.03
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,154.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,155.25
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,154.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,210.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,210.88
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,210.75
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,158.38
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,158.62
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,158.5
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-6.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-10.56
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97125
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.97205
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96368
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Current (Min),A,66.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Current (Max),A,66.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L3 Current (RMS),A,66.5
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Current (Min),A,136.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Current (Max),A,141.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L2 Current (RMS),A,139.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Current (Min),A,50.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,7.0,L1 Current (RMS),A,50.5
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,7.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.87
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-32.43
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04036
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44643
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.6188899999999999
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91077
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97656
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96197
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,35.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,35.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,18.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96771
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98758
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94818
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,26.12
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,26.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.12
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95428
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98743
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99057
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,65.75
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,65.88
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.75
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-96.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-69.19
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-108.63
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.06831
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.22664
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.25551
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,243.27
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,243.55
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.19
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.2
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,55.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,136.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,136.25
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,136.12
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,229.5
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,234.5
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,232.75
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,190.38
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,190.88
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,190.62
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-11.94
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95987
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.96512
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94781
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Current (Min),A,49.88
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Current (Max),A,53.38
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L3 Current (RMS),A,51.38
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Current (Min),A,125.38
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Current (Max),A,126.5
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L2 Current (RMS),A,126.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Current (Min),A,42.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Current (Max),A,46.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,7.0,L1 Current (RMS),A,45.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.63
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.75
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-41.87
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05885
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5653600000000001
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.58862
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8698100000000001
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98657
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95273
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.62
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.62
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,45.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,45.38
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,28.5
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,28.88
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.75
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.62
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86954
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95642
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90939
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,16.88
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.37
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92987
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99316
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93307
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80929
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83206
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92032
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
