Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,244.36
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.39
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,244.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.03
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,243.45
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,54.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,103.75
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,107.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,228.88
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,230.12
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,229.5
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,139.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,143.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,142.25
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-9.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-15.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-16.44
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.97006
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.94574
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9115
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Active Power,kW,15.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Current (Min),A,63.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Current (Max),A,66.12
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L3 Current (RMS),A,64.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Current (Min),A,108.62
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Current (Max),A,110.38
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L2 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Current (Min),A,33.38
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Current (Max),A,33.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,7.0,L1 Current (RMS),A,33.62
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-114.81
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.31
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-44.94
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.10869
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.43185
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.42666
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.12
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.13
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7662
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8204299999999999
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91128
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.25
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84186
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9266
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8657799999999999
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,9.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8933700000000001
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8816200000000001
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9274
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97632
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98959
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,40.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,36.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,125.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,128.5
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,127.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,173.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,174.88
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,173.38
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,149.75
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,150.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,150.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.25
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91559
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93729
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.94031
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Current (Min),A,38.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L3 Current (RMS),A,38.75
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Current (Min),A,97.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Current (Max),A,98.5
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L2 Current (RMS),A,97.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Current (Min),A,38.12
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Current (Max),A,38.62
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,7.0,L1 Current (RMS),A,38.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,51.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-65.94
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-56.25
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.0027
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37591
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.20623
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.69
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.44
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.81
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81707
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68447
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8202200000000001
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.62
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.63
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85205
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9993
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94586
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.12
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.62
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,97.75
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.62
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,29.12
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,29.5
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.88
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82947
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93924
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79059
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98068
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98428
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99429
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.69
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.73
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,58.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,33.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,99.75
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,100.88
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,100.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,240.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,241.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,240.38
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,136.5
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,136.62
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.87
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.56
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91968
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90436
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96573
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Current (Min),A,44.12
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Current (Max),A,44.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L3 Current (RMS),A,44.25
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Current (Min),A,82.25
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Current (Max),A,86.75
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L2 Current (RMS),A,84.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Current (Min),A,44.62
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Current (Max),A,44.75
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,7.0,L1 Current (RMS),A,44.75
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,129.75
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-49.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04344
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.6262800000000001
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.22438
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.37
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94934
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70163
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95453
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.5
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8523200000000001
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95505
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96625
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,14.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,14.62
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96316
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98096
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98776
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-153.69
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-155.63
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69918
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.73922
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7854300000000001
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
