Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,246.09
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.12
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,108.12
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,108.5
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,108.25
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,125.88
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,130.25
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,174.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,176.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,175.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-22.38
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.56
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.94327
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.89264
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95972
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Current (Max),A,43.25
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L3 Current (RMS),A,43.12
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Current (Min),A,75.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Current (Max),A,76.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L2 Current (RMS),A,76.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Current (Min),A,43.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Current (Max),A,43.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,7.0,L1 Current (RMS),A,43.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-54.63
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-52.31
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-79.63
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04869
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.58441
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12721
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.63
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.87
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94141
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83999
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94498
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.38
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.38
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.31
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90549
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99805
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87726
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,10.38
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97693
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89133
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8607799999999999
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-165.25
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.25
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-161.44
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.8435299999999999
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71023
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.87271
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.86
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,246.09
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,245.09
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,104.88
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,105.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,105.25
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,165.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,166.75
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,166.25
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,106.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,106.62
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,106.5
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-15.19
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91626
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93359
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.92621
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L3 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Current (Min),A,95.25
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Current (Max),A,95.88
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L2 Current (RMS),A,95.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Current (Min),A,34.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Current (Max),A,34.75
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,7.0,L1 Current (RMS),A,34.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-51.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-29.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-72.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02895
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8207399999999999
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.24685
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.06
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96881
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88305
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78293
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.87
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.12
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81006
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92563
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8935799999999999
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,9.38
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,9.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.38
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,12.88
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8688299999999999
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76858
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98138
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,32.12
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.25
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-162.38
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-146.06
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7211
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83334
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,-0.6968300000000001
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.75
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,246.73
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,246.75
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,247.08
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,247.14
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,245.92
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,96.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,96.75
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,96.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,138.12
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,138.88
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,105.62
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,105.88
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,105.75
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-15.31
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.93735
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.90765
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95874
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Current (Min),A,79.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Current (Max),A,80.38
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L2 Current (RMS),A,80.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Current (Min),A,40.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Current (Max),A,40.88
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,7.0,L1 Current (RMS),A,40.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-73.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-32.43
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.04515
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.81753
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.21416
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97913
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68875
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80923
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.38
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,57.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.62
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.94
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.94
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,26.56
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75888
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87326
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88876
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,10.62
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,12.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.38
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.13
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79147
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77664
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9621
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-122.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-133.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
