Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.37746
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.48779
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97781
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.08
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.09
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,244.64
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.11
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.14
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,118.88
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,121.12
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,120.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,114.12
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,114.75
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,114.38
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,132.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,132.62
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-17.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.87335
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92639
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93893
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Current (Min),A,37.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Current (Max),A,37.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L3 Current (RMS),A,37.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Current (Min),A,80.88
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Current (Max),A,83.12
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L2 Current (RMS),A,82.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,7.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-31.06
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-54.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.12074
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.8287899999999999
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.32708000000000004
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (Min),A,2.62
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.62
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.94
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.69
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.06
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.966
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81808
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8157300000000001
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,43.38
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.5
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.38
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.38
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79715
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96588
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91269
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,10.5
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,20.5
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,20.62
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.62
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8990799999999999
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97766
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8651700000000001
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,14.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-61.19
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8291
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.46075
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.3503
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.28
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.3
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.52
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.41
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,109.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,109.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,139.38
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,141.88
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,140.62
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,91.12
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,91.25
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,91.12
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-14.19
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.44
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-13.69
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95065
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91855
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.93057
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Active Power,kW,19.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Current (Min),A,50.62
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L3 Current (RMS),A,50.62
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Current (Min),A,81.62
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Current (Max),A,84.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L2 Current (RMS),A,82.62
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Current (Max),A,34.62
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,7.0,L1 Current (RMS),A,34.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-111.63
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.87
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-78.75
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.09667
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44115
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.11769
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.62
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.81
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96744
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68688
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81784
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.25
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.69
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.87
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7982100000000001
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96893
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,9.75
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,9.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92963
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8152699999999999
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95819
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.06
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-52.25
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7318399999999999
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56204
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.45348
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.14
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,120.75
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,120.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,120.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,120.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,123.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,121.75
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,140.62
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,141.12
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,140.88
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-23.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-21.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-12.06
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-6.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.88305
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92016
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.9368
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Active Power,kW,18.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Current (Max),A,39.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L3 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Current (Min),A,72.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Current (Max),A,81.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L2 Current (RMS),A,77.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Current (Min),A,34.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Current (Max),A,34.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,7.0,L1 Current (RMS),A,34.38
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-125.19
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-82.44
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.02144
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44009
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.12761
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.87
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.13
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9823
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73407
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9389
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,56.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,23.62
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,23.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.62
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,14.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7800600000000001
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84445
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,11.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,11.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,12.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91543
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8279700000000001
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96738
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.13
