Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-50.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77462
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6983600000000001
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.56722
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,244.84
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.86
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,121.12
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,121.38
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,121.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,111.75
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,120.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,116.25
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,157.5
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,159.62
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,158.38
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.06
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-3.94
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95483
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93292
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96658
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Current (Min),A,53.62
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Current (Max),A,53.62
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L3 Current (RMS),A,53.62
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Current (Min),A,93.12
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Current (Max),A,93.62
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L2 Current (RMS),A,93.38
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Current (Min),A,37.25
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Current (Max),A,37.25
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,7.0,L1 Current (RMS),A,37.25
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-60.94
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-90.62
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.06706000000000001
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.45934
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01128
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (Max),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97806
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67642
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7328100000000001
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,23.19
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88836
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95053
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91278
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8800899999999999
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94473
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75952
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-56.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80609
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7480100000000001
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.49554
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,245.77
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,30.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,135.38
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,135.38
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,135.38
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,132.62
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,133.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,132.75
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,88.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-12.37
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.19
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.95874
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91968
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96594
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Current (Min),A,50.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Current (Max),A,50.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L3 Current (RMS),A,50.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Current (Min),A,86.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Current (Max),A,89.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L2 Current (RMS),A,87.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Current (Min),A,39.62
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Current (Max),A,39.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,7.0,L1 Current (RMS),A,39.62
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-50.12
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-51.12
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-83.81
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.05083
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.5667
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.08196
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (Min),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (Max),A,2.62
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.19
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98166
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92532
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87759
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,56.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,56.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.56
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84564
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95642
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.875
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,10.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,10.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,16.25
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.12
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97064
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91598
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7713
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.25
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80999
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6997
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96805
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,145.75
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,146.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,145.88
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,142.25
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,144.38
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,143.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,112.88
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,113.12
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-17.13
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.12
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.936
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93146
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96246
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Active Power,kW,22.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Current (Min),A,49.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Current (Max),A,50.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L3 Current (RMS),A,49.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Current (Min),A,94.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Current (Max),A,96.25
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L2 Current (RMS),A,95.12
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Current (Min),A,39.25
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Current (Max),A,39.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,7.0,L1 Current (RMS),A,39.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-75.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-64.81
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-73.31
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.00755
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37881
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.01137
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.19
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-35.25
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97757
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69567
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7752
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,24.94
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87961
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97763
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90399
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,11.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,17.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,17.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.13
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.69
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8124100000000001
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93625
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7529899999999999
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.5
