Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.38
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.81
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81289
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73159
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96732
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,245.88
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,31.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,133.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,133.88
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,133.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,137.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,139.62
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,138.5
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,104.75
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,105.12
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,104.88
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-20.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.75
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-6.94
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.91904
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.92767
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.96548
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Current (Min),A,50.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Current (Max),A,50.25
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L3 Current (RMS),A,50.12
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Current (Min),A,87.5
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Current (Max),A,88.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L2 Current (RMS),A,88.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Current (Min),A,39.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Current (Max),A,43.12
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,7.0,L1 Current (RMS),A,41.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-171.94
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-67.75
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-81.25
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Power Factor,Unitless,-0.01506
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.36812
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.131
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.75
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.31
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95679
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65954
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87774
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.06
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,27.69
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86487
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95569
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8808600000000001
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,11.25
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,11.38
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.38
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,15.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,16.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.37
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74557
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90414
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80542
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,11.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8328200000000001
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73211
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96652
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.06
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,245.41
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.53
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,27.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,119.75
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,119.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,119.88
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,129.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,132.5
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,130.38
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,116.12
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,120.38
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,118.12
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-22.31
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-18.81
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-7.31
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9028
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.93204
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95807
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Active Power,kW,10.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Active Power,kW,20.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Current (Min),A,45.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Current (Max),A,46.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L3 Current (RMS),A,46.12
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Current (Min),A,86.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Current (Max),A,88.62
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L2 Current (RMS),A,87.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Current (Min),A,37.38
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Current (Max),A,37.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,7.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-65.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-63.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-86.13
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.00642
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.44274
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Power Factor,Unitless,0.10292
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.5
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-34.81
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96011
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7083699999999999
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76739
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,42.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,48.5
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.69
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,25.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79956
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97427
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8960299999999999
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,10.5
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,10.62
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.62
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,17.12
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.12
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.38
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.69
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.93
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77704
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89804
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78872
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-95.12
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-121.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.0699
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.35726
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95111
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,246.77
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,245.72
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,111.38
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,117.12
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,113.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,125.88
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,127.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,126.75
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,101.25
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,102.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Voltage Phase Angle,Degrees,-16.81
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Voltage Phase Angle,Degrees,-20.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Voltage Phase Angle,Degrees,-9.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Reactive Power,kVAR,-4.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Reactive Power,kVAR,-7.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Power Factor,Unitless,0.9379
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Power Factor,Unitless,0.91138
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Power Factor,Unitless,0.95465
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Active Power,kW,12.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Active Power,kW,17.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Current (Min),A,51.12
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Current (Max),A,51.12
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L3 Current (RMS),A,51.12
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Current (Min),A,76.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Current (Max),A,77.5
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L2 Current (RMS),A,76.5
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Current (Min),A,37.5
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Current (Max),A,37.75
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,7.0,L1 Current (RMS),A,37.62
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Voltage Phase Angle,Degrees,-112.63
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Voltage Phase Angle,Degrees,-66.81
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Voltage Phase Angle,Degrees,-100.5
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Power Factor,Unitless,0.07744
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Power Factor,Unitless,0.37557
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Power Factor,Unitless,-0.02425
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (Min),A,2.88
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (Max),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (Max),A,0.12
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.87
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-33.19
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98163
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7600399999999999
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.77078
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.12
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.81
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,29.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7602800000000001
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9566
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87192
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,10.12
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,10.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,16.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,17.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.38
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8493299999999999
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84265
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72665
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
930939,MAYFIELD ROAD,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.25
